Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.03
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.31
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-9.4
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-12.62
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.49
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.67
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,transformer,,Temperature,C,15.9
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.34
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
915841,Tom Cobleigh Grantham,2024-01-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.57
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.88
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-8.95
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-12.97
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.78
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,transformer,,Temperature,C,16.0
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
915841,Tom Cobleigh Grantham,2024-01-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.5
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.07
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.53
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-8.21
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-12.88
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.41
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,transformer,,Temperature,C,16.1
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.96
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
915841,Tom Cobleigh Grantham,2024-01-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.09
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.47
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.55
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-12.84
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-13.74
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.37
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,transformer,,Temperature,C,16.2
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
915841,Tom Cobleigh Grantham,2024-01-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.89
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.03
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.74
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-13.44
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-14.97
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.67
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.34
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,transformer,,Temperature,C,16.3
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.12
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-01-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.86
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.73
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.88
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-11.49
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-14.62
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.95
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,transformer,,Temperature,C,16.4
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
915841,Tom Cobleigh Grantham,2024-01-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.29
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.44
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.39
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.47
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-12.41
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-14.38
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.67
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.63
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,transformer,,Temperature,C,16.4
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
915841,Tom Cobleigh Grantham,2024-01-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.72
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.83
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.49
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.35
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.95
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-11.96
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-17.62
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,02,N Current (RMS),A,40.8
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.71
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,transformer,,Temperature,C,16.5
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.85
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-01-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.43
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.79
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.71
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-20.23
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.73
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,transformer,,Temperature,C,16.6
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.87
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
915841,Tom Cobleigh Grantham,2024-01-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
