Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.82
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.55
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.39
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-15.11
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-12.8
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-16.69
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,02,N Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.96
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.88
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,transformer,,Temperature,C,16.7
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.34
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-01-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.59
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.91
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.47
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-13.11
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-17.36
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.22
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.98
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,transformer,,Temperature,C,16.8
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.8
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-01-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.64
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.01
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.27
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.81
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.76
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.94
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-15.98
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.38
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.13
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,transformer,,Temperature,C,16.8
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-01-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.8
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.63
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.12
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.49
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.13
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-14.48
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-17.46
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.88
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.39
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,transformer,,Temperature,C,16.9
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-01-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.69
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.14
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.98
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.39
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.47
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-12.2
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-21.96
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,02,N Current (RMS),A,54.1
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.71
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.7
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,transformer,,Temperature,C,17.0
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.57
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-01-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.03
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.45
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.43
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.77
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.76
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.38
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-14.07
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.64
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.3
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,02,N Current (RMS),A,48.4
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.95
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.9
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,transformer,,Temperature,C,17.0
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.01
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
915841,Tom Cobleigh Grantham,2024-01-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.01
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.75
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.2
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-16.38
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-15.96
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-25.54
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,02,N Current (RMS),A,57.5
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.8
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.5
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.37
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,transformer,,Temperature,C,17.1
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.05
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-01-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.06
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.3
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,04,N Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.17
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.53
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.08
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-13.08
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-24.3
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,02,N Current (RMS),A,60.5
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.23
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,transformer,,Temperature,C,17.1
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.99
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-01-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.13
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.93
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.44
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.53
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.31
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.17
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.65
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-11.79
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-24.26
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,02,N Current (RMS),A,62.9
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.73
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.64
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,transformer,,Temperature,C,17.2
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.68
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.94
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
915841,Tom Cobleigh Grantham,2024-01-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.72
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
