Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.51
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,19.27
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.35
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.07
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-18.47
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-11.27
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-26.64
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,02,N Current (RMS),A,70.3
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.3
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.19
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-6.16
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,transformer,,Temperature,C,17.3
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.45
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
915841,Tom Cobleigh Grantham,2024-01-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.74
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.02
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,20.71
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.52
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.57
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.25
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.39
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-11.86
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-21.51
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,02,N Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.02
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.81
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,transformer,,Temperature,C,17.3
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
915841,Tom Cobleigh Grantham,2024-01-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.1
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,22.9
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.61
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.38
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-18.05
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-14.79
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-22.1
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,02,N Current (RMS),A,52.3
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.76
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.01
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.76
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
915841,Tom Cobleigh Grantham,2024-01-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.26
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.25
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,24.11
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.18
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.99
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.47
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-19.26
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-18.13
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-22.74
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.66
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-8.19
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.88
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-01-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.08
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,24.46
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.41
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.66
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-20.48
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-18.8
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-20.76
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,02,N Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.84
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-8.86
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.2
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.95
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-01-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.3
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.64
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,23.87
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.19
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.41
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-25.46
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-20.56
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-22.31
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,02,N Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.4
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.52
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-7.57
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.89
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.2
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-01-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.74
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.31
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.32
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.19
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.42
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-27.62
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-18.29
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-24.38
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,02,N Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,116.4
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.09
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-10.25
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,01,N Current (RMS),A,29.6
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.13
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.02
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.64
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-01-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.58
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.31
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.51
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.88
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.8
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.87
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.22
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-22.3
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-19.71
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-25.94
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.5
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.95
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-9.87
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-17.4
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.73
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
915841,Tom Cobleigh Grantham,2024-01-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.1
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.34
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.43
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.34
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.83
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.15
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.07
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-21.01
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-21.76
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-28.94
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,02,N Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,123.6
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-12.54
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-19.18
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.79
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.17
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
915841,Tom Cobleigh Grantham,2024-01-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.23
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.59
