Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.67
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.33
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.6
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-25.06
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-16.62
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-31.64
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,02,N Current (RMS),A,71.3
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,135.0
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.2
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.78
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-21.3
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-26.63
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.9
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,88.7
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.3
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,transformer,,Temperature,C,17.3
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.2
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-42.98
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-01-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.02
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.74
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.72
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.03
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.98
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-22.75
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-18.48
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-35.08
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,02,N Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.0
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,149.6
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-22.28
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-26.63
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.7
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.8
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,transformer,,Temperature,C,17.3
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.54
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
915841,Tom Cobleigh Grantham,2024-01-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.99
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,23.71
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.64
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.03
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.66
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.77
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-19.12
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-17.68
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-33.79
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,02,N Current (RMS),A,71.2
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,144.2
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.3
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.37
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-22.56
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-26.43
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.5
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-39.79
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
915841,Tom Cobleigh Grantham,2024-01-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.53
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.82
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,24.74
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.66
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.77
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.79
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-18.11
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-18.29
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-32.89
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,02,N Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,140.7
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.89
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.54
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.59
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-9.64
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,transformer,,Temperature,C,17.3
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.53
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-01-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.2
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.65
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.07
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.6
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.91
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-21.18
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-20.28
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-33.88
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,02,N Current (RMS),A,68.3
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.4
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,144.5
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.83
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.81
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.58
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.47
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-01-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.89
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.23
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.02
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.79
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.86
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-21.13
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-16.3
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-36.5
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,02,N Current (RMS),A,85.0
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,155.5
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.72
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.46
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.19
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-01-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.82
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.91
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.34
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-20.99
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.6
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-36.09
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,02,N Current (RMS),A,91.8
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,152.8
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.77
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-9.26
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.77
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.85
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
915841,Tom Cobleigh Grantham,2024-01-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.17
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.6
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.12
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.5
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.57
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-32.75
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-14.86
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-31.29
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,02,N Current (RMS),A,83.8
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,137.7
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,133.3
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.93
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-12.48
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,01,N Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.63
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
915841,Tom Cobleigh Grantham,2024-01-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.98
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.66
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.51
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.99
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.69
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-29.64
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-17.42
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-30.69
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,02,N Current (RMS),A,71.9
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,125.9
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,131.1
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.25
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-9.99
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,transformer,,Temperature,C,17.4
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.25
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.89
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-01-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.44
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.07
