Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.97
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.82
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-28.2
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-21.69
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-27.85
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,119.9
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.7
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.87
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-9.6
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,transformer,,Temperature,C,17.5
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.24
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
915841,Tom Cobleigh Grantham,2024-01-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.96
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.73
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.33
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.25
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-28.9
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-21.0
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-25.16
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,02,N Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,123.1
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.0
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.5
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-7.85
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,transformer,,Temperature,C,17.5
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.56
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-01-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.32
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.83
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.54
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.05
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.08
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.39
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-33.34
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-19.76
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-27.69
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,02,N Current (RMS),A,70.1
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,141.3
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.1
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.6
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.38
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-8.04
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,transformer,,Temperature,C,17.5
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.1
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.68
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.32
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
915841,Tom Cobleigh Grantham,2024-01-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.38
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.19
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.85
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.44
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.54
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-28.19
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-15.32
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-28.08
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,02,N Current (RMS),A,73.1
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,121.4
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,120.2
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.39
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.92
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,transformer,,Temperature,C,17.6
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-01-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.66
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.79
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,24.65
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.66
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.59
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-28.65
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-22.16
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-26.47
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,02,N Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,122.5
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,114.4
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.89
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.59
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,transformer,,Temperature,C,17.6
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-01-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.79
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,24.13
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.71
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-25.56
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-16.52
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-28.08
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,02,N Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.7
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.5
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.33
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.36
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,transformer,,Temperature,C,17.6
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-01-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.7
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.12
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.75
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.5
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.44
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.44
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-24.55
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-16.77
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-33.2
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,02,N Current (RMS),A,71.5
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,105.5
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,142.7
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.76
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.59
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,transformer,,Temperature,C,17.7
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.86
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-01-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.82
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,19.9
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.31
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.64
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.15
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-25.95
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-20.99
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-27.06
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,110.8
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.2
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.16
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,transformer,,Temperature,C,17.8
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.57
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
915841,Tom Cobleigh Grantham,2024-01-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.12
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.98
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.3
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-22.1
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.78
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-29.02
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,02,N Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.7
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.98
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.81
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,transformer,,Temperature,C,17.9
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.02
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
915841,Tom Cobleigh Grantham,2024-01-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.6
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.48
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,21.04
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.91
