Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-17.44
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.57
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-25.21
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,02,N Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.43
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.32
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.76
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
915841,Tom Cobleigh Grantham,2024-01-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.52
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.53
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.39
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-16.06
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-12.63
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-24.68
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,02,N Current (RMS),A,56.1
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.65
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.25
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.37
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-01-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.63
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.99
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.22
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,04,N Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.95
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.11
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.61
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.23
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-24.44
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,02,N Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.31
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,01,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.04
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-01-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.87
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.15
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.9
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.88
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.91
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.26
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.54
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-14.32
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.32
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,02,N Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.59
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-01-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.73
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.22
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.01
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.43
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.51
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.9
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-14.08
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.9
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,02,N Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.62
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.63
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-01-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.22
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.91
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,20.17
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.6
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.68
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.33
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-15.66
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-16.7
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,02,N Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.63
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.42
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-01-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.76
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.13
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.11
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.82
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.03
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-17.21
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,02,N Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.73
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.78
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-01-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.91
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.31
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.73
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.7
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-11.96
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-20.97
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.22
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-01-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.72
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.04
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.54
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.3
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.99
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.7
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-11.73
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-20.69
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.03
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.06
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,transformer,,Temperature,C,18.1
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.38
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.92
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-01-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.89
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,21.73
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.98
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
