Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.11
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.61
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.95
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.19
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-13.74
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.52
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.33
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-01-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.94
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.8
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.3
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.79
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.81
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-15.05
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.99
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.13
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.53
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.2
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
915841,Tom Cobleigh Grantham,2024-01-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.3
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.21
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.62
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.11
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.91
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.22
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-11.86
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-18.6
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.08
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.13
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-01-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.77
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.42
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.79
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.66
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.17
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.65
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-10.39
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-15.6
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.28
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.12
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-01-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.69
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.73
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.96
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.76
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.64
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.05
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-9.94
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.6
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,02,N Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.21
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,transformer,,Temperature,C,18.0
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-01-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.4
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.83
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.64
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,23.48
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.29
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.5
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.18
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.4
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-11.29
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-17.62
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.69
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.22
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,transformer,,Temperature,C,17.9
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
915841,Tom Cobleigh Grantham,2024-01-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.21
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.56
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,22.75
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,17.84
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.56
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.82
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-13.42
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-18.4
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.11
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.2
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,transformer,,Temperature,C,17.9
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-01-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.07
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,21.66
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.11
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.22
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.39
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-13.53
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-14.63
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.11
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.4
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,transformer,,Temperature,C,17.9
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.24
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
915841,Tom Cobleigh Grantham,2024-01-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.57
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,22.44
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.7
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.2
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.0
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.5
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.84
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-10.5
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-18.17
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.24
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.75
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,transformer,,Temperature,C,17.8
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
915841,Tom Cobleigh Grantham,2024-01-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.22
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.72
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.46
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.03
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,21.09
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.1
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
