Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.37
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.97
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-16.02
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.17
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-20.16
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,02,N Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.19
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,transformer,,Temperature,C,17.8
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
915841,Tom Cobleigh Grantham,2024-01-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.07
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.03
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,19.12
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,20.0
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.44
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.14
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.28
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.67
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.09
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-16.74
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.13
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,transformer,,Temperature,C,17.8
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
915841,Tom Cobleigh Grantham,2024-01-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.28
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,20.37
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.18
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.27
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.53
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-12.56
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-13.55
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.64
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-18.45
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-18.14
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,transformer,,Temperature,C,17.8
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
915841,Tom Cobleigh Grantham,2024-01-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.65
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.96
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.6
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.71
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.23
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.99
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-11.43
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-16.07
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.27
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-20.38
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-20.11
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,transformer,,Temperature,C,17.7
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.14
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
915841,Tom Cobleigh Grantham,2024-01-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.2
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,17.79
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.02
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.17
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.79
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.88
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-13.1
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-20.97
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-17.76
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-16.04
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,transformer,,Temperature,C,17.7
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.3
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
915841,Tom Cobleigh Grantham,2024-01-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.29
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.43
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,17.27
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.87
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.27
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-8.47
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.8
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,02,N Current (RMS),A,60.7
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.95
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.2
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,transformer,,Temperature,C,17.7
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
915841,Tom Cobleigh Grantham,2024-01-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.53
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.63
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.2
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,18.91
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.39
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.8
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.05
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.94
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.49
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-12.9
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-21.92
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,02,N Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.5
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.58
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,transformer,,Temperature,C,17.7
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-01-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.26
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.48
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.73
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.55
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.8
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.8
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.97
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-11.79
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-22.19
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.41
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.32
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,transformer,,Temperature,C,17.7
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-01-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.1
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.6
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.06
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.07
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.74
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.89
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.47
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-23.57
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,02,N Current (RMS),A,48.3
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.1
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.67
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,transformer,,Temperature,C,17.7
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.13
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
915841,Tom Cobleigh Grantham,2024-01-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.12
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.35
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.12
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.3
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
