Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.08
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-12.46
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-21.09
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.94
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.95
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,transformer,,Temperature,C,17.7
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.06
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-01-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.58
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.74
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.52
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.39
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.62
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-9.09
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-23.55
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,02,N Current (RMS),A,63.1
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.07
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.45
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,transformer,,Temperature,C,17.7
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-01-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.7
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.73
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,17.43
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.22
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.94
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-14.43
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-9.31
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-23.89
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,02,N Current (RMS),A,61.5
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.71
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.0
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,transformer,,Temperature,C,17.7
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-01-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.85
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,16.71
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.13
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.8
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.75
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-11.93
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-25.62
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,02,N Current (RMS),A,57.3
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.1
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.2
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.44
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,transformer,,Temperature,C,17.7
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.12
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
915841,Tom Cobleigh Grantham,2024-01-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.89
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.5
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,17.29
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.76
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.44
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.68
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.07
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-12.89
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-27.25
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,02,N Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,115.2
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.77
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.73
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,transformer,,Temperature,C,17.6
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.52
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-01-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.01
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.85
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.39
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.37
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.98
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.82
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-14.16
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-18.44
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.57
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.05
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,transformer,,Temperature,C,17.6
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
915841,Tom Cobleigh Grantham,2024-01-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.96
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.13
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.98
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.51
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.23
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.19
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-13.92
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.99
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,02,N Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.84
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.33
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,transformer,,Temperature,C,17.6
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
915841,Tom Cobleigh Grantham,2024-01-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.69
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.49
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.23
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.26
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.17
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.86
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-14.49
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-11.04
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.48
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.47
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.1
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,transformer,,Temperature,C,17.5
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-01-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.97
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.53
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.96
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-16.39
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-12.17
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.38
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.09
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.23
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,transformer,,Temperature,C,17.5
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.9
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
915841,Tom Cobleigh Grantham,2024-01-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
