Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.01
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.04
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.72
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-11.53
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-18.4
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,02,N Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.38
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,01,N Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,transformer,,Temperature,C,17.5
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
915841,Tom Cobleigh Grantham,2024-01-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.86
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.23
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.14
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.85
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-12.75
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-11.53
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.55
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.74
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.49
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-12.81
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-11.77
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.03
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.59
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.77
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
915841,Tom Cobleigh Grantham,2024-02-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.08
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.84
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.04
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-13.76
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-9.43
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-13.12
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.78
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,transformer,,Temperature,C,21.2
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
915841,Tom Cobleigh Grantham,2024-02-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.07
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.9
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-9.06
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-15.3
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.5
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.92
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,transformer,,Temperature,C,21.3
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.37
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.08
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.45
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.86
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-12.85
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-12.4
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.74
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.72
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,transformer,,Temperature,C,21.3
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.13
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
915841,Tom Cobleigh Grantham,2024-02-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.14
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.76
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.73
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.02
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-15.12
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-12.9
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,02,N Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.1
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.34
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,transformer,,Temperature,C,21.4
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.95
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.05
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.38
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.81
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-15.03
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-14.94
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.36
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.7
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,transformer,,Temperature,C,21.5
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.81
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.09
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.51
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.3
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-14.86
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-14.07
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.37
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.51
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,transformer,,Temperature,C,21.6
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
915841,Tom Cobleigh Grantham,2024-02-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.66
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.5
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
