Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.05
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.88
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.74
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-15.41
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-15.13
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.84
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.54
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,transformer,,Temperature,C,21.6
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.66
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.59
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.08
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.83
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.77
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.52
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-17.92
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.67
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.82
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.62
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-02-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.75
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.13
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.29
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-18.18
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-13.44
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-20.36
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,02,N Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.1
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.07
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.05
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.44
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.66
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.57
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.64
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.92
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.25
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-16.44
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-21.19
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-9.16
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-8.56
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.83
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
915841,Tom Cobleigh Grantham,2024-02-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.56
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,15.1
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.87
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,16.35
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.91
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.56
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-18.22
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-22.43
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.65
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-21.24
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-21.18
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.46
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.05
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
915841,Tom Cobleigh Grantham,2024-02-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.39
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.99
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.39
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.76
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.44
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.27
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.09
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-17.31
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-21.74
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.74
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.63
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-20.93
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-21.77
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.5
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.36
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.73
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
915841,Tom Cobleigh Grantham,2024-02-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.23
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.72
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.26
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,16.87
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.96
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.39
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.58
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-18.69
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-12.34
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-19.08
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,02,N Current (RMS),A,51.0
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-8.49
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-10.19
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,transformer,,Temperature,C,21.9
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-02-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.11
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.01
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,20.27
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.61
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.11
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.12
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.66
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-16.44
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.89
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-18.52
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.52
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.61
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,transformer,,Temperature,C,21.9
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-02-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.26
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.83
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,17.46
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,22.82
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.28
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.4
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.14
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.42
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.56
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.91
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-17.68
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-18.73
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.8
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.62
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,transformer,,Temperature,C,22.0
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.25
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-02-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.14
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.28
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,23.8
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.57
