Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.4
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.15
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-15.34
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.78
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-21.44
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,02,N Current (RMS),A,47.7
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.82
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.43
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.8
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,transformer,,Temperature,C,22.0
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
915841,Tom Cobleigh Grantham,2024-02-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.2
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.13
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,26.69
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.67
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,112.5
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.55
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.42
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-17.33
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-15.53
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-21.34
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.85
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.01
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.18
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,transformer,,Temperature,C,22.0
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
915841,Tom Cobleigh Grantham,2024-02-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.07
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,26.17
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.49
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.0
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.19
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.31
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-20.07
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-20.35
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,02,N Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.83
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.28
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
915841,Tom Cobleigh Grantham,2024-02-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.69
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.46
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.95
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,21.33
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.19
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.29
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.39
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.54
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.53
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-21.69
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.18
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,02,N Current (RMS),A,50.3
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.11
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.63
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.67
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-02-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.14
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.58
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,24.39
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.8
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.4
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.12
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.82
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.18
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-23.18
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-22.3
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,02,N Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.3
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.07
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.86
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.02
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.38
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
915841,Tom Cobleigh Grantham,2024-02-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.31
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.6
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.11
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,25.33
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.32
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.9
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.31
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-24.96
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-24.22
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,02,N Current (RMS),A,57.1
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,104.6
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.55
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.69
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.06
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,24.28
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.5
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.15
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.23
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.85
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.31
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-19.58
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-21.5
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.0
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.16
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.93
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.22
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
915841,Tom Cobleigh Grantham,2024-02-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.06
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,24.88
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,21.26
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.8
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.07
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.37
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.83
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.26
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-18.91
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-22.39
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,02,N Current (RMS),A,48.2
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.46
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.82
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-9.76
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.33
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.29
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.63
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.0
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,27.39
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.04
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.7
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.43
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.0
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-18.49
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-22.9
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.29
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.46
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-19.85
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-21.9
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,transformer,,Temperature,C,22.0
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.89
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.03
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.64
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.06
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,26.33
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,19.52
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
