Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.26
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-23.7
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-14.43
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-19.88
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,02,N Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.26
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.28
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-20.53
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-22.35
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,transformer,,Temperature,C,22.0
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.78
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
915841,Tom Cobleigh Grantham,2024-02-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.72
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.08
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.86
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,27.31
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.93
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.3
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.92
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.3
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.39
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-23.74
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-12.93
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-23.42
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,02,N Current (RMS),A,64.3
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.6
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.39
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.23
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-18.84
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-22.55
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,01,N Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,transformer,,Temperature,C,21.9
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.12
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
915841,Tom Cobleigh Grantham,2024-02-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.28
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,26.92
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.7
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.8
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.3
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.53
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-21.34
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-14.78
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-30.02
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,02,N Current (RMS),A,71.0
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,127.9
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.64
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-18.72
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-23.73
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.04
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
915841,Tom Cobleigh Grantham,2024-02-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.26
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.07
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,26.21
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.52
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.0
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-22.49
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-15.42
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-22.94
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,02,N Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.49
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-18.69
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-21.99
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.37
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.85
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.16
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,25.78
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.89
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.6
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.59
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.73
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-21.06
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-18.03
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-23.0
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,91.1
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.37
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-19.29
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-21.37
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.73
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.55
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.11
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.11
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.06
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.71
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-24.98
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-21.71
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-28.03
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,02,N Current (RMS),A,53.1
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.94
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.63
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-20.74
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-23.03
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,transformer,,Temperature,C,21.6
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.34
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.41
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
915841,Tom Cobleigh Grantham,2024-02-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.7
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.82
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.05
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.69
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.15
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-33.17
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-19.0
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-33.52
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,02,N Current (RMS),A,71.2
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.7
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.4
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,142.1
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-12.23
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-14.27
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,transformer,,Temperature,C,21.6
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.26
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
915841,Tom Cobleigh Grantham,2024-02-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.05
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.93
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.3
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.3
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.64
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.69
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-26.36
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-18.74
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-35.81
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,02,N Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.9
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,152.3
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.55
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.48
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-8.57
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,transformer,,Temperature,C,21.6
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.28
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-02-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.79
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.63
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.55
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.72
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.6
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.69
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-19.81
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-18.63
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-27.58
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,02,N Current (RMS),A,55.8
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,119.1
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.82
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.76
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,transformer,,Temperature,C,21.6
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-02-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.43
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.32
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.93
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
