Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.11
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-24.21
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-17.42
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-27.69
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,02,N Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.5
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-7.34
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.0
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,transformer,,Temperature,C,21.6
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.62
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.55
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.87
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.75
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.95
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.4
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.44
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.92
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.84
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.05
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-23.56
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-18.57
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-27.89
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,02,N Current (RMS),A,57.5
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.1
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.7
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-7.17
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.86
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.6
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.33
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-02-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.27
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.57
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,24.67
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.42
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.87
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.26
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-24.31
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-22.6
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-29.96
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,128.6
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.7
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.6
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.81
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-02-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.7
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.76
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.96
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.99
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.51
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.84
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-24.0
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-21.23
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-27.04
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,02,N Current (RMS),A,53.6
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.6
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.6
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.77
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.61
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,24.39
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.31
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.58
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-27.14
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-20.28
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-27.71
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,02,N Current (RMS),A,59.8
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,115.9
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.9
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.2
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.71
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,01,N Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
915841,Tom Cobleigh Grantham,2024-02-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.14
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,23.58
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.52
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.1
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.64
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-28.96
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-21.35
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-28.22
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,02,N Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,124.1
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.9
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.64
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.98
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-02-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.69
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.4
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.31
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.91
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.23
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-30.16
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-18.09
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-24.04
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,02,N Current (RMS),A,65.4
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.47
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.86
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
915841,Tom Cobleigh Grantham,2024-02-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.18
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.79
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.03
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.52
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.74
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-23.78
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-19.18
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-24.42
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,02,N Current (RMS),A,51.1
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.3
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.23
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.46
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.46
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.8
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.01
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.59
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.94
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.02
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-22.7
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-20.06
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-24.74
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,02,N Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,97.6
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.34
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.36
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.62
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.91
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.01
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.07
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.96
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
