Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.39
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-27.46
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-18.55
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-29.47
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,02,N Current (RMS),A,52.8
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.3
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.2
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.06
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.05
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
915841,Tom Cobleigh Grantham,2024-02-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.71
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.59
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.25
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.81
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.7
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.03
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.79
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.56
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-22.98
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-15.8
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-23.66
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,02,N Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.8
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.46
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.71
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.08
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.77
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,19.1
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.83
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.74
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.59
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.48
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-18.44
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-11.74
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-19.3
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,02,N Current (RMS),A,44.9
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.5
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.79
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.52
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
915841,Tom Cobleigh Grantham,2024-02-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.74
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.71
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.1
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.92
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,04,N Current (RMS),A,20.1
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.24
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.76
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.92
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.34
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-18.3
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,02,N Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.77
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.96
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
915841,Tom Cobleigh Grantham,2024-02-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.22
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.98
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.94
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.44
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.32
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-20.22
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-16.64
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-18.09
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,87.7
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.4
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
915841,Tom Cobleigh Grantham,2024-02-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.44
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.2
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,20.23
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.29
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.11
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-12.64
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.51
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.7
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.03
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.97
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
915841,Tom Cobleigh Grantham,2024-02-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.09
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.95
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,21.6
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,17.32
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.61
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.74
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-17.39
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-9.41
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-20.68
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,02,N Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.53
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.79
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
915841,Tom Cobleigh Grantham,2024-02-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.88
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.77
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.95
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,22.36
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.23
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.8
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.56
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-24.38
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.19
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-24.15
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,02,N Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,104.7
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.17
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.61
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.98
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.76
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.01
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,21.41
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.94
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.9
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-21.7
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-16.44
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-21.97
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,02,N Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.27
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.71
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,transformer,,Temperature,C,21.6
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.45
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-02-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.29
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.89
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.25
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,19.37
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
