Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.84
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-21.53
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-14.57
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-19.3
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-6.39
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,01,N Current (RMS),A,22.1
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,transformer,,Temperature,C,21.6
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.71
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,23.64
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.95
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.04
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.2
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.2
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-25.61
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-16.55
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-17.16
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,02,N Current (RMS),A,59.6
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.9
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.68
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-7.37
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,transformer,,Temperature,C,21.5
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
915841,Tom Cobleigh Grantham,2024-02-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.64
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.31
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,21.46
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,16.73
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.2
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.13
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-23.6
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-14.48
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-17.22
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,02,N Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.47
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.36
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,transformer,,Temperature,C,21.5
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
915841,Tom Cobleigh Grantham,2024-02-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.7
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.75
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.04
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.13
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.04
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.77
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.68
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-16.46
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.22
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.94
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.18
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,transformer,,Temperature,C,21.5
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.76
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.52
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.57
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.43
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.6
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,21.18
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,19.61
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-19.14
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-15.28
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-17.48
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.68
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.15
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,transformer,,Temperature,C,21.4
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.86
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
915841,Tom Cobleigh Grantham,2024-02-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.37
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,14.15
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.52
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,17.43
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.21
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.05
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-13.37
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-15.12
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.86
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.02
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,01,N Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,transformer,,Temperature,C,21.4
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.47
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
915841,Tom Cobleigh Grantham,2024-02-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.41
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.43
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.85
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,19.64
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-14.64
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-14.32
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-19.5
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.52
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.6
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,transformer,,Temperature,C,21.4
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.7
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.98
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,22.63
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.5
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-22.74
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-13.6
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.99
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,02,N Current (RMS),A,54.6
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.1
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,transformer,,Temperature,C,21.3
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
915841,Tom Cobleigh Grantham,2024-02-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.9
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,21.63
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.9
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.26
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-20.19
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-13.32
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-20.04
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.3
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.91
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,transformer,,Temperature,C,21.3
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
915841,Tom Cobleigh Grantham,2024-02-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.85
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.08
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.21
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.14
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,1.9
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.46
