Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.81
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-11.66
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.5
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,02,N Current (RMS),A,53.3
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.92
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,transformer,,Temperature,C,21.3
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
915841,Tom Cobleigh Grantham,2024-02-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.12
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.26
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.94
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.72
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.9
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.55
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.17
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.71
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-19.51
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-12.29
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-19.56
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,02,N Current (RMS),A,49.2
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.49
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.0
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,transformer,,Temperature,C,21.2
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.11
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
915841,Tom Cobleigh Grantham,2024-02-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.31
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.89
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.11
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,23.81
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.14
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-18.53
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-12.53
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-22.14
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,02,N Current (RMS),A,50.9
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.12
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.84
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,transformer,,Temperature,C,21.2
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.02
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
915841,Tom Cobleigh Grantham,2024-02-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.15
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,21.71
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.12
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.48
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.29
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-18.75
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-12.12
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-22.46
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,02,N Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.42
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.72
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,transformer,,Temperature,C,21.2
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
915841,Tom Cobleigh Grantham,2024-02-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.53
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.14
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.88
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,20.64
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.66
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.28
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-11.88
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.88
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,02,N Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.64
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.29
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,transformer,,Temperature,C,21.2
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
915841,Tom Cobleigh Grantham,2024-02-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.16
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.21
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,22.96
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,18.67
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.6
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,04,N Current (RMS),A,27.3
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.94
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-19.83
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-12.32
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.23
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.2
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.04
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.53
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.48
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.24
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.65
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.99
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.0
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-16.91
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.25
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.86
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.9
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.31
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.45
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,19.09
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.37
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.52
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.21
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-21.03
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-17.14
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-20.37
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.53
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.31
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.78
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.05
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.53
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.65
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.98
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.67
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.66
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-18.85
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-14.71
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-19.59
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.23
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.94
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,01,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
915841,Tom Cobleigh Grantham,2024-02-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.37
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.12
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.35
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.94
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.67
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.84
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
