Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.79
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-24.22
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-18.89
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-23.4
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,02,N Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,105.4
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.6
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.54
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-02-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.46
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.06
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,23.25
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,15.13
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.42
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.73
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-31.13
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-18.21
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-22.96
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,02,N Current (RMS),A,64.9
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.52
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.78
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
915841,Tom Cobleigh Grantham,2024-02-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.97
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.17
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,23.06
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.19
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.5
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.46
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-32.05
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-22.19
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-14.91
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,02,N Current (RMS),A,79.0
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,134.3
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.07
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.79
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.68
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.72
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,24.12
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,19.39
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.76
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.83
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.11
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-28.29
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-15.19
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-18.23
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,02,N Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.3
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.44
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.46
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-02-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.05
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.2
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,24.04
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.66
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.6
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.05
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-19.5
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.4
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-22.24
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.1
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.39
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.8
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.41
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
915841,Tom Cobleigh Grantham,2024-02-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.75
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.5
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.16
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.8
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.1
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.19
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-13.88
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-19.15
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,02,N Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.95
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.44
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-02-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,14.62
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.12
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.52
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.5
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-21.51
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.61
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-22.82
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,02,N Current (RMS),A,50.5
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.4
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.4
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.49
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.55
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,17.18
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.92
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.28
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.36
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-16.18
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-18.32
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,02,N Current (RMS),A,34.3
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.35
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.54
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
915841,Tom Cobleigh Grantham,2024-02-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.99
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.8
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.39
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.1
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.52
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.63
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-17.38
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-14.62
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.25
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.79
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.49
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-18.23
