Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-19.2
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.62
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.76
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.58
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
915841,Tom Cobleigh Grantham,2024-02-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.95
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.67
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.69
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-16.62
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-22.76
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.47
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.05
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.42
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.16
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.87
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.13
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.94
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-17.57
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-26.37
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,02,N Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.1
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.1
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.09
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.16
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.28
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-02-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.21
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.76
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.41
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.95
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-20.05
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-21.05
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.5
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
915841,Tom Cobleigh Grantham,2024-02-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.25
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.87
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.07
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-17.41
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-15.57
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-20.48
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,02,N Current (RMS),A,44.1
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.3
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.58
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.58
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
915841,Tom Cobleigh Grantham,2024-02-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.35
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.3
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-19.7
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-10.74
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-21.12
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,02,N Current (RMS),A,50.6
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.07
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.53
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.08
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
915841,Tom Cobleigh Grantham,2024-02-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.49
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-16.26
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-12.74
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-19.61
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.3
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.94
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
915841,Tom Cobleigh Grantham,2024-02-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.28
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.44
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-16.27
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.92
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-15.67
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.5
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.41
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.56
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-02-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.14
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.2
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.83
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-20.59
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-20.36
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,02,N Current (RMS),A,40.6
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.89
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.16
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
915841,Tom Cobleigh Grantham,2024-02-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,15.41
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.2
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.72
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-20.4
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-21.28
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-21.7
