Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.1
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.6
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.73
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.33
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
915841,Tom Cobleigh Grantham,2024-02-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.55
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.09
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-23.9
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-15.23
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.86
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.67
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.41
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.49
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.93
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.8
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.08
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-11.6
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-18.82
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.57
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.09
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,01,N Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.53
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-16.51
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.05
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-13.94
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,02,N Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.91
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.07
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
915841,Tom Cobleigh Grantham,2024-02-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.51
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.84
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-10.35
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-12.62
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.8
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.09
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
915841,Tom Cobleigh Grantham,2024-02-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.18
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.81
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-10.6
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-14.87
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,02,N Current (RMS),A,39.3
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.12
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.18
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.56
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.93
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.99
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.5
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-15.27
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-12.58
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-11.63
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.97
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.52
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.02
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
915841,Tom Cobleigh Grantham,2024-02-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.99
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.85
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-20.46
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-9.72
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-12.54
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.35
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.4
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.53
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-9.93
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-13.94
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,02,N Current (RMS),A,35.6
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.41
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.27
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
915841,Tom Cobleigh Grantham,2024-02-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.41
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.52
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-16.02
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-11.33
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-12.98
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
915841,Tom Cobleigh Grantham,2024-02-03T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
