Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.72
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-6.68
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
915841,Tom Cobleigh Grantham,2024-02-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.14
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.88
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.89
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-5.25
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-18.22
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,02,N Current (RMS),A,52.8
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-6.53
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.86
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.29
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.42
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.17
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.38
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-6.0
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-17.63
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,02,N Current (RMS),A,49.6
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.53
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.31
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.12
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.22
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
915841,Tom Cobleigh Grantham,2024-02-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.52
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,04,N Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.23
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.22
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.08
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.88
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-6.56
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.31
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.0
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.64
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.91
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,04,N Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.82
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.88
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.61
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-7.03
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-16.45
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.97
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.77
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.04
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.82
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
915841,Tom Cobleigh Grantham,2024-02-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.69
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.97
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.91
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-7.04
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.06
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,02,N Current (RMS),A,40.9
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.59
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.41
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,04,N Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.5
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-6.16
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-16.31
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.62
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.07
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.29
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
915841,Tom Cobleigh Grantham,2024-02-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,04,N Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.76
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.76
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.59
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,-7.51
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-17.13
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,02,N Current (RMS),A,41.7
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.57
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.41
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.11
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.03
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.78
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.37
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-6.66
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.73
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.52
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.95
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.97
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
915841,Tom Cobleigh Grantham,2024-02-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.98
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-6.25
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.26
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
