Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.65
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.88
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.06
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-7.07
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-17.15
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.13
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.48
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.59
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-02-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.83
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.92
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.42
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-6.31
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.31
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.49
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.55
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
915841,Tom Cobleigh Grantham,2024-02-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.78
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.0
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-6.81
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-16.13
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,02,N Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.95
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.79
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.17
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.68
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-9.77
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-16.77
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.26
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.33
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
915841,Tom Cobleigh Grantham,2024-02-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,04,N Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.4
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-8.12
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.37
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,02,N Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.5
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-7.17
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.1
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.14
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.14
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
915841,Tom Cobleigh Grantham,2024-02-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.95
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-4.95
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.22
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,02,N Current (RMS),A,49.2
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.17
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.9
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.02
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
915841,Tom Cobleigh Grantham,2024-02-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.85
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.16
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-16.78
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-5.75
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-17.71
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,02,N Current (RMS),A,52.8
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.53
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.99
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.44
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.56
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.05
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.71
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.73
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-5.53
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-18.66
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,02,N Current (RMS),A,52.1
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.93
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.03
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.23
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.51
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-6.93
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-17.32
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
