Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.35
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.78
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.01
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
915841,Tom Cobleigh Grantham,2024-02-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.58
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-7.68
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-17.4
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.85
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.76
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
915841,Tom Cobleigh Grantham,2024-02-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.17
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.32
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-5.23
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-17.65
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,02,N Current (RMS),A,50.0
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.37
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.87
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.16
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.54
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.59
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
915841,Tom Cobleigh Grantham,2024-02-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,04,N Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.68
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.15
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.14
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-5.31
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-18.84
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,02,N Current (RMS),A,55.8
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.43
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.52
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.63
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
915841,Tom Cobleigh Grantham,2024-02-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,04,N Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.23
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.71
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.05
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-8.21
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-21.61
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,02,N Current (RMS),A,57.7
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.16
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.27
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
915841,Tom Cobleigh Grantham,2024-02-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,04,N Current (RMS),A,3.6
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.78
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.17
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.39
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-7.19
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-20.76
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,02,N Current (RMS),A,56.8
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.0
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.15
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.13
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
915841,Tom Cobleigh Grantham,2024-02-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,04,N Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.52
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.27
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.42
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.91
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-8.87
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-19.36
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.34
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.35
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.78
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
915841,Tom Cobleigh Grantham,2024-02-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.17
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.47
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.45
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-8.34
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-18.09
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,02,N Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.54
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.14
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.89
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,04,N Current (RMS),A,4.1
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.68
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.47
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.19
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-6.19
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-20.03
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,02,N Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.9
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.05
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.24
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.57
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.43
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,04,N Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.84
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.2
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.8
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-8.17
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.95
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,02,N Current (RMS),A,60.6
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.46
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.02
