Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.06
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.76
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
915841,Tom Cobleigh Grantham,2024-02-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.82
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.57
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-6.64
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-22.91
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,02,N Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.54
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.13
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.41
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.69
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.51
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.0
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.62
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-6.9
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-20.95
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,02,N Current (RMS),A,57.6
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.17
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.57
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.16
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.53
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.69
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.01
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-6.66
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-19.3
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,02,N Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.56
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.85
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.51
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,04,N Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.28
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-7.08
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-18.93
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,02,N Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.22
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.01
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.26
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-02-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.23
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.82
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-9.86
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-17.95
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.42
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.22
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.41
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
915841,Tom Cobleigh Grantham,2024-02-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.75
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.83
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-15.82
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-15.98
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.42
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.16
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.33
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.52
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
915841,Tom Cobleigh Grantham,2024-02-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.51
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.71
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.71
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.7
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-15.21
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-18.18
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.99
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.64
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.17
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,04,N Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.66
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.88
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.07
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-10.51
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-21.52
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,02,N Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.49
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.57
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.62
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.32
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.15
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-8.11
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-21.07
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,02,N Current (RMS),A,53.7
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.65
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.74
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
