Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.14
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
915841,Tom Cobleigh Grantham,2024-02-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.99
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.13
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.2
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-15.03
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-11.32
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,transformer,,Temperature,C,21.9
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,04,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.26
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.12
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.12
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-17.71
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-11.38
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.71
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.95
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,transformer,,Temperature,C,22.0
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.26
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.36
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.11
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.63
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-15.07
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-13.13
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.19
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,transformer,,Temperature,C,22.0
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.45
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.45
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-8.74
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-12.42
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,02,N Current (RMS),A,35.9
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.67
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.16
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.58
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.04
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
915841,Tom Cobleigh Grantham,2024-02-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.26
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.56
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.98
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.9
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-11.75
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-12.8
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,02,N Current (RMS),A,31.3
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.18
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.65
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
915841,Tom Cobleigh Grantham,2024-02-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.64
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.92
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.36
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-9.51
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-17.76
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.98
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.36
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
915841,Tom Cobleigh Grantham,2024-02-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.32
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.73
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.27
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.73
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-9.63
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-16.05
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,02,N Current (RMS),A,39.3
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.21
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,transformer,,Temperature,C,22.2
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.29
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
915841,Tom Cobleigh Grantham,2024-02-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.72
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.01
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.78
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-10.96
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-14.15
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.77
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.19
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,transformer,,Temperature,C,22.2
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.15
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.54
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
915841,Tom Cobleigh Grantham,2024-02-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.14
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.78
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.67
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-14.82
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-15.75
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.06
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.91
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
