Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,transformer,,Temperature,C,22.3
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
915841,Tom Cobleigh Grantham,2024-02-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.11
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.18
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.68
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.28
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-15.92
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.53
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.97
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,transformer,,Temperature,C,22.3
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.01
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
915841,Tom Cobleigh Grantham,2024-02-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.65
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.69
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.6
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.08
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.42
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.42
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-12.65
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.05
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.98
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.89
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,transformer,,Temperature,C,22.3
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.53
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
915841,Tom Cobleigh Grantham,2024-02-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.72
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.3
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.44
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.94
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.8
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.3
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-14.26
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-16.33
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.5
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.43
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,transformer,,Temperature,C,22.3
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.4
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.04
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.62
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-17.44
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-16.51
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.19
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.64
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.78
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.66
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,transformer,,Temperature,C,22.3
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.49
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.38
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.6
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.88
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.07
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-19.69
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-17.52
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-19.92
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,02,N Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.18
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.75
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,transformer,,Temperature,C,22.4
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.09
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.18
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-02-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.7
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.93
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.79
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,04,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.7
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.98
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.06
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.59
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-22.85
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,02,N Current (RMS),A,50.5
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.55
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.84
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,transformer,,Temperature,C,22.4
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.97
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
915841,Tom Cobleigh Grantham,2024-02-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.59
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.37
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.4
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.64
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.42
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.08
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-12.04
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-20.99
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.36
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.93
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.19
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
915841,Tom Cobleigh Grantham,2024-02-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.54
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.58
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.4
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.14
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.53
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-14.52
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-12.87
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-23.47
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,02,N Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.82
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.23
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.06
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.02
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
915841,Tom Cobleigh Grantham,2024-02-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.27
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,12.34
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.1
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.23
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.96
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.3
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.47
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-15.04
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-14.73
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-23.25
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,02,N Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.76
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.71
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.76
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
