Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.68
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.37
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.11
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.62
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.76
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.4
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.52
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-18.78
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-20.79
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.73
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.0
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.13
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.87
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.78
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.84
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.4
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.59
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.24
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-27.08
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-18.05
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,02,N Current (RMS),A,54.2
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.1
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.1
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.79
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.16
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
915841,Tom Cobleigh Grantham,2024-02-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.85
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.26
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.93
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.29
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.92
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.09
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-22.56
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-26.6
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.28
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,02,N Current (RMS),A,49.9
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.1
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,111.2
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.1
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.68
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,transformer,,Temperature,C,22.6
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.27
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
915841,Tom Cobleigh Grantham,2024-02-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.62
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.1
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.24
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.87
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-21.33
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-24.72
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-18.79
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.19
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.44
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.24
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,transformer,,Temperature,C,22.6
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.28
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.64
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.89
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.79
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.05
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.54
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.76
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-23.38
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-21.65
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-23.06
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,02,N Current (RMS),A,48.5
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.7
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.18
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.38
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,transformer,,Temperature,C,22.6
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.39
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-02-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.43
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.72
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.22
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.12
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.14
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.6
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-24.63
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-20.24
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-25.96
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,02,N Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.0
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.9
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.2
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.53
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,transformer,,Temperature,C,22.6
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.39
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.54
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.65
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.87
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.56
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-22.36
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-15.01
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-28.79
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,02,N Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.4
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.85
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.23
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.08
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
915841,Tom Cobleigh Grantham,2024-02-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.57
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.45
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.46
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.94
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.87
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.3
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-26.82
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-16.32
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-27.37
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,02,N Current (RMS),A,69.8
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,116.3
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.2
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.74
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.91
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.14
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.29
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.38
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.71
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.11
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.56
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.59
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.71
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.97
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.9
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,04,N Current (RMS),A,20.0
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.14
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-31.48
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-17.44
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-24.87
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,02,N Current (RMS),A,73.8
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,132.3
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.1
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.54
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
