Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.54
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.23
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.68
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.6
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.29
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.38
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,04,N Current (RMS),A,17.9
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.82
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-32.27
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-20.83
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-25.24
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,02,N Current (RMS),A,70.9
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,135.8
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.19
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.33
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.27
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
915841,Tom Cobleigh Grantham,2024-02-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.39
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.59
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.92
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.87
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.42
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.8
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-30.28
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-19.62
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-21.96
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,02,N Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.8
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.59
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.49
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
915841,Tom Cobleigh Grantham,2024-02-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.63
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.89
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.4
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.35
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.91
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.79
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-31.43
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-17.84
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-23.96
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,02,N Current (RMS),A,71.9
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,132.4
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-4.29
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.3
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.18
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
915841,Tom Cobleigh Grantham,2024-02-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.1
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.61
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,20.33
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.6
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,04,N Current (RMS),A,22.0
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.74
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-35.46
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-17.86
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-24.59
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,02,N Current (RMS),A,84.6
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,149.4
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.24
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.48
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-02-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.2
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.09
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.25
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.05
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,04,N Current (RMS),A,21.9
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.5
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.52
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-37.6
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-17.29
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-25.59
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,02,N Current (RMS),A,93.6
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,158.3
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.2
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.14
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.15
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,transformer,,Temperature,C,22.5
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.95
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.92
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.11
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.71
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.13
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.66
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-33.15
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-18.89
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-29.52
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,02,N Current (RMS),A,75.6
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,140.5
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,126.5
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.74
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.01
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,transformer,,Temperature,C,22.4
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.18
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.05
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.17
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-34.44
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-21.67
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-32.94
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,02,N Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,146.9
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,140.4
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.78
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,transformer,,Temperature,C,22.4
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.54
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.78
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.99
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.59
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.05
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.89
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,04,N Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-41.26
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-25.0
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-35.87
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,02,N Current (RMS),A,80.0
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,173.9
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.5
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,152.7
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.21
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.66
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,transformer,,Temperature,C,22.3
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.17
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.42
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-02-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.6
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.62
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.48
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.9
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.55
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-36.16
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-22.22
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-32.26
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,02,N Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,153.2
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,138.3
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.95
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.06
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,01,N Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,transformer,,Temperature,C,22.3
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
