Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.29
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
915841,Tom Cobleigh Grantham,2024-02-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.5
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.65
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.52
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,04,N Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.27
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-30.93
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-22.28
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-30.92
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,02,N Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,131.6
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.3
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,133.3
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-5.51
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.36
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,transformer,,Temperature,C,22.2
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.43
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
915841,Tom Cobleigh Grantham,2024-02-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.86
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.81
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.15
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.64
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.46
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-30.58
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-27.17
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-28.95
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,02,N Current (RMS),A,52.9
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,130.4
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,116.1
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,125.3
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-7.16
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.32
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.44
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-02-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.05
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.96
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,22.9
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.53
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.54
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.58
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-33.68
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-30.01
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-32.98
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,143.9
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,127.8
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,141.2
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-6.86
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.85
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.38
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-02-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.35
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.13
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.32
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.45
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,04,N Current (RMS),A,30.8
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.82
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.31
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-33.1
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-26.22
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-34.67
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,02,N Current (RMS),A,60.9
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,141.5
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.1
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,148.0
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-8.24
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.13
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,transformer,,Temperature,C,22.1
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.16
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.33
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
915841,Tom Cobleigh Grantham,2024-02-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.03
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.88
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.96
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.07
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-34.65
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-24.1
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-37.29
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,02,N Current (RMS),A,68.4
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,147.1
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.3
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,158.5
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.75
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.89
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,transformer,,Temperature,C,22.0
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.79
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
915841,Tom Cobleigh Grantham,2024-02-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.91
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.19
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.54
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.14
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.93
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.8
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.46
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-35.32
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-25.8
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-40.05
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,02,N Current (RMS),A,72.9
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,150.1
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.0
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,169.7
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.78
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.32
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,transformer,,Temperature,C,22.0
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.02
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.43
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-02-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.55
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,23.66
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.1
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.9
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.1
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-30.49
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-25.26
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-44.06
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,02,N Current (RMS),A,82.3
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,130.5
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,186.9
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.62
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.59
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,transformer,,Temperature,C,22.0
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.2
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.17
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.85
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.54
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.35
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.2
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.96
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.57
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.95
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-32.35
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-23.72
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-33.35
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,02,N Current (RMS),A,63.3
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,137.4
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,143.2
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.52
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.94
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,transformer,,Temperature,C,21.9
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.98
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-02-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.89
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.84
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.98
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.07
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.37
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.27
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-27.68
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-21.93
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-37.42
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,02,N Current (RMS),A,68.8
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.7
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.0
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,158.4
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.01
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.7
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,transformer,,Temperature,C,21.9
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
