Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.54
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.74
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.93
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.61
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.98
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.66
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.52
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.82
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-23.32
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-21.96
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-34.6
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,02,N Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.1
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,146.3
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.97
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,transformer,,Temperature,C,21.9
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.75
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.68
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.52
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,21.74
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.13
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.27
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.65
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.84
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-20.89
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-20.37
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-29.86
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,02,N Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.1
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.3
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.16
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,transformer,,Temperature,C,21.9
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.19
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.66
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.28
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.46
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.25
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-21.79
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-28.18
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,02,N Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,119.8
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.94
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,transformer,,Temperature,C,21.9
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.34
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.96
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.66
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.01
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.17
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.2
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-21.8
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-25.11
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.3
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.22
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.74
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
915841,Tom Cobleigh Grantham,2024-02-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.57
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.26
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.16
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,21.82
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.86
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.26
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.68
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.8
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-14.93
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-24.44
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.9
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-14.65
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-12.8
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.23
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
915841,Tom Cobleigh Grantham,2024-02-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.77
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.61
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,22.98
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.77
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.76
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.26
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.64
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-14.21
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-24.74
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,02,N Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.8
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-15.0
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-13.01
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.22
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-02-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.31
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.71
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.94
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,25.26
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.87
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,04,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.94
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.29
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.57
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-31.39
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,02,N Current (RMS),A,76.7
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,132.6
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.62
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.65
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
915841,Tom Cobleigh Grantham,2024-02-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.51
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.85
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.61
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,23.11
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,16.75
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.96
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.57
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.77
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.37
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-17.38
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-28.92
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,02,N Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.5
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.72
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.9
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.09
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.59
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,24.93
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,17.34
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.46
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-15.78
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-18.26
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-20.83
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.73
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.64
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,transformer,,Temperature,C,21.6
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
