Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
915841,Tom Cobleigh Grantham,2024-02-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.23
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.92
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,22.72
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.58
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.4
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.36
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.96
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.91
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-22.43
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-22.28
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.8
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.12
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.6
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,transformer,,Temperature,C,21.5
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
915841,Tom Cobleigh Grantham,2024-02-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.85
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,22.07
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.42
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-20.0
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-19.11
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-24.8
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.5
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-11.91
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-12.96
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,transformer,,Temperature,C,21.4
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.96
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
915841,Tom Cobleigh Grantham,2024-02-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.66
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.43
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,24.0
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.59
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-18.57
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-21.19
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-18.84
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,02,N Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-20.17
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-22.87
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,transformer,,Temperature,C,21.3
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.83
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-02-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.11
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.87
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,23.75
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.71
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.89
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-20.94
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-23.11
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-18.45
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,02,N Current (RMS),A,42.7
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.43
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-19.7
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-22.9
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.8
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,transformer,,Temperature,C,21.2
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.92
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.41
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.0
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.44
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,24.96
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.46
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.57
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.13
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.87
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-14.66
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-21.51
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-19.64
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.2
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-19.79
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-22.77
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.2
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.2
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.82
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.82
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,6.01
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.03
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,25.23
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.7
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.9
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.46
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-14.24
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-20.87
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-18.39
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.0
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-18.72
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-24.33
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,01,N Current (RMS),A,25.5
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.0
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.82
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
915841,Tom Cobleigh Grantham,2024-02-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.8
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,24.21
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.3
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.99
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.56
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-20.09
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-22.25
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-23.7
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.45
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-19.87
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-24.21
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.77
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.26
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
915841,Tom Cobleigh Grantham,2024-02-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.21
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,24.32
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.05
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.3
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.86
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.04
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-24.96
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-20.86
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.8
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-11.29
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-14.66
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.78
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.56
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
915841,Tom Cobleigh Grantham,2024-02-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.67
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.57
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.96
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,25.45
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,17.97
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.15
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.86
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-13.37
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-22.25
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.71
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.9
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.87
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-7.71
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
