Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.3
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
915841,Tom Cobleigh Grantham,2024-02-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.89
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.02
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,18.23
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.59
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.34
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.65
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.14
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-17.03
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-23.69
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,02,N Current (RMS),A,45.9
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.15
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-6.82
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.57
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.46
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,21.39
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.85
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.84
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.86
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.18
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.01
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.97
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-18.53
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-21.81
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,02,N Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.3
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.16
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,01,N Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.96
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.82
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,22.09
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.18
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,-0.96
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-25.52
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-17.0
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-24.19
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,02,N Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.9
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-12.55
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-13.47
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.46
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
915841,Tom Cobleigh Grantham,2024-02-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.82
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.15
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,20.49
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.33
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.5
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.03
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-21.6
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-17.52
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-32.01
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,02,N Current (RMS),A,65.8
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,135.7
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-21.26
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-20.87
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.8
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.8
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.18
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-39.06
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
915841,Tom Cobleigh Grantham,2024-02-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.08
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,20.7
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.95
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.59
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.85
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.06
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-14.55
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-20.13
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-34.85
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,02,N Current (RMS),A,75.7
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,146.4
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.86
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-22.35
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-22.18
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.68
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-41.77
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
915841,Tom Cobleigh Grantham,2024-02-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.87
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,13.77
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,20.95
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.33
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.26
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.82
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-13.01
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-17.9
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-33.34
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,02,N Current (RMS),A,78.6
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,140.7
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-22.5
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-23.94
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.6
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,transformer,,Temperature,C,20.2
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.6
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-40.56
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
915841,Tom Cobleigh Grantham,2024-02-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.68
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.74
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,19.13
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.23
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.36
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-15.53
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-34.59
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,02,N Current (RMS),A,88.8
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,144.8
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.95
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-7.87
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.29
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
915841,Tom Cobleigh Grantham,2024-02-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.36
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.33
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.03
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.84
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.14
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.12
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.05
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-16.85
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-31.68
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,02,N Current (RMS),A,78.8
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,133.4
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.15
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.05
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.49
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.78
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,19.06
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.55
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.8
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.24
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.63
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-18.39
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-28.75
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,02,N Current (RMS),A,62.4
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,121.8
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.47
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.66
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
