Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.54
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.94
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.26
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,21.31
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.74
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.54
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.37
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.69
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-17.04
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-13.95
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-23.18
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.67
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.99
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
915841,Tom Cobleigh Grantham,2024-02-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.28
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,20.06
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,15.6
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.1
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.6
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-19.0
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-11.94
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-21.28
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,02,N Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.4
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.05
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.56
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
915841,Tom Cobleigh Grantham,2024-02-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.36
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.53
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,23.99
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.23
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.5
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-16.1
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.04
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-23.66
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,02,N Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.14
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.63
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-02-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.87
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.01
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,16.44
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,04,N Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.64
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-18.51
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-15.1
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-21.31
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.82
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.24
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.45
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.14
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.12
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.76
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,20.62
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.73
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-21.54
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-21.15
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.5
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.15
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.83
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.23
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
915841,Tom Cobleigh Grantham,2024-02-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.78
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.03
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.09
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.06
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.85
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-24.33
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-18.56
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-15.78
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,02,N Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.5
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.06
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.68
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,transformer,,Temperature,C,19.7
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.2
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
915841,Tom Cobleigh Grantham,2024-02-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,14.6
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.22
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.73
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-17.04
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-16.73
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.52
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.52
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.56
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.32
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.37
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.71
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-02-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.2
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.99
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.99
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.55
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-17.39
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-17.7
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.7
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.49
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.34
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.46
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,04,N Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.84
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.98
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.87
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-18.41
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-24.3
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,02,N Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.7
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.34
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.71
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
