Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.91
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
915841,Tom Cobleigh Grantham,2024-02-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.53
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.64
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.98
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.36
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-20.52
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.69
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-20.2
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,02,N Current (RMS),A,44.1
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.21
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.87
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.73
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
915841,Tom Cobleigh Grantham,2024-02-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.93
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.2
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-19.94
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-10.12
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-19.56
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,02,N Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.59
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.1
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,transformer,,Temperature,C,19.4
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.66
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.56
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
915841,Tom Cobleigh Grantham,2024-02-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.08
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.24
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.12
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.19
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.71
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.38
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.36
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-19.31
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,02,N Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-6.32
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.78
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,transformer,,Temperature,C,19.4
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.55
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.52
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
915841,Tom Cobleigh Grantham,2024-02-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,-0.44
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.27
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.07
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.53
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.1
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-12.01
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-17.24
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.82
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.71
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,transformer,,Temperature,C,19.3
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.63
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
915841,Tom Cobleigh Grantham,2024-02-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.17
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,04,N Current (RMS),A,20.0
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.6
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.74
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-20.08
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-17.24
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.85
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,transformer,,Temperature,C,19.3
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-02-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.99
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.45
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.7
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.74
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.26
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-24.1
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-20.36
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.9
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,02,N Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.6
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,transformer,,Temperature,C,19.2
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.94
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.67
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-02-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.31
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.75
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.19
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.87
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.5
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.87
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-20.76
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.35
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-22.03
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.83
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.63
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.27
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.98
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.31
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.37
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.67
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-26.71
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-9.09
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-23.15
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,02,N Current (RMS),A,79.8
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.0
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.16
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,01,N Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.32
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.05
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.05
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-36.67
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-11.27
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-23.94
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,02,N Current (RMS),A,102.1
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,154.1
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.94
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.15
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.37
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
