Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.8
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.51
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.57
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-23.44
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-11.75
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-16.62
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,02,N Current (RMS),A,59.7
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.49
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.58
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.07
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
915841,Tom Cobleigh Grantham,2024-02-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.3
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.03
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-19.47
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-12.29
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-15.46
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,84.2
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.48
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.67
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.33
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
915841,Tom Cobleigh Grantham,2024-02-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,04,N Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.39
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.68
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.5
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-12.43
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-18.0
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.1
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.27
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.72
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.54
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.48
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
915841,Tom Cobleigh Grantham,2024-02-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.86
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-11.62
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-18.45
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.24
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.27
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.07
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
915841,Tom Cobleigh Grantham,2024-02-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.46
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.92
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-11.83
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-18.89
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,02,N Current (RMS),A,41.7
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.44
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,01,N Current (RMS),A,24.0
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.85
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.57
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.17
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.32
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-9.11
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-16.28
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.82
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.31
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.3
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.14
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.29
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.42
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-7.24
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-14.21
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-6.22
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,01,N Current (RMS),A,22.3
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
915841,Tom Cobleigh Grantham,2024-02-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.94
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.05
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.27
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-8.72
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-12.74
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.27
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,01,N Current (RMS),A,23.5
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.55
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.94
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.44
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.26
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-9.63
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-13.93
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,02,N Current (RMS),A,33.7
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.12
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.43
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.01
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.93
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
