Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
915841,Tom Cobleigh Grantham,2024-02-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,04,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.2
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-9.04
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-14.46
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.8
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.1
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,transformer,,Temperature,C,19.2
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.27
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
915841,Tom Cobleigh Grantham,2024-02-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.41
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.56
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-8.72
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-11.2
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.22
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.31
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,transformer,,Temperature,C,19.2
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.15
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.61
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,04,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.69
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.4
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.58
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-8.21
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-11.49
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.04
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.23
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,transformer,,Temperature,C,19.3
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
915841,Tom Cobleigh Grantham,2024-02-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.52
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.39
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.14
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-9.12
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-12.2
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.89
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.36
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,transformer,,Temperature,C,19.3
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.85
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.5
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
915841,Tom Cobleigh Grantham,2024-02-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.76
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.08
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-9.08
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-12.63
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.63
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.66
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,transformer,,Temperature,C,19.3
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.45
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
915841,Tom Cobleigh Grantham,2024-02-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.4
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.89
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.22
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-7.56
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-11.29
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.03
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.12
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,transformer,,Temperature,C,19.4
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
915841,Tom Cobleigh Grantham,2024-02-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.27
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.74
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.18
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-7.57
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-10.62
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.11
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.85
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,transformer,,Temperature,C,19.4
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.42
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.88
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.53
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,-7.59
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-12.82
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.42
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.9
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,transformer,,Temperature,C,19.4
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.03
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.18
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.53
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,-6.08
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-12.22
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.93
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.74
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.91
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.03
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
