Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.26
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-6.58
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-9.93
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.46
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.18
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
915841,Tom Cobleigh Grantham,2024-02-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.96
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.71
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.26
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.26
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-8.32
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-9.77
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.96
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.41
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.77
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
915841,Tom Cobleigh Grantham,2024-02-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.93
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-8.92
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-12.02
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.44
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,01,N Current (RMS),A,19.5
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.39
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.63
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.08
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-7.36
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-9.71
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.98
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.6
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.54
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.16
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-5.92
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-10.43
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.57
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.05
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
915841,Tom Cobleigh Grantham,2024-02-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.18
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.02
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.37
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-5.36
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-10.53
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.19
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.54
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.34
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.75
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-02-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.94
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.15
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.3
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,-6.59
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-11.22
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.76
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.26
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.78
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
915841,Tom Cobleigh Grantham,2024-02-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.86
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.15
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.18
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-6.68
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-9.32
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.4
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.79
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,transformer,,Temperature,C,19.7
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.19
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
915841,Tom Cobleigh Grantham,2024-02-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.88
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.56
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.61
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.9
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-6.2
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-9.54
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.54
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.03
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,transformer,,Temperature,C,19.7
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.27
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.15
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
