Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.39
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.91
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.69
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-6.59
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-10.17
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.32
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.24
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
915841,Tom Cobleigh Grantham,2024-02-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.92
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-5.54
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-10.97
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,02,N Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.54
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.07
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
915841,Tom Cobleigh Grantham,2024-02-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.35
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.73
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-6.78
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-13.34
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,02,N Current (RMS),A,46.9
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.28
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.98
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.18
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.17
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
915841,Tom Cobleigh Grantham,2024-02-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.51
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-7.1
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-11.21
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.27
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
915841,Tom Cobleigh Grantham,2024-02-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.02
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.6
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.35
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.23
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.97
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-6.54
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-10.03
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,02,N Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.71
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.4
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.98
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
915841,Tom Cobleigh Grantham,2024-02-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.11
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.26
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.84
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-7.53
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-9.73
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,02,N Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.67
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.27
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.74
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.21
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.1
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-15.03
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-10.16
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-9.49
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.99
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.29
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-02-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.83
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-14.26
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-8.92
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-9.16
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.92
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
915841,Tom Cobleigh Grantham,2024-02-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,04,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.04
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.86
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.05
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-14.62
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-5.85
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-13.34
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.61
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.08
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
915841,Tom Cobleigh Grantham,2024-02-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
