Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.54
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.92
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.77
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.76
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.62
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-6.22
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-10.49
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,02,N Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.6
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.44
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.07
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.64
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.49
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.07
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.23
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.51
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-7.2
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-9.97
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.52
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.97
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
915841,Tom Cobleigh Grantham,2024-02-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.72
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-18.11
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-7.77
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-11.79
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.53
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.86
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,transformer,,Temperature,C,20.2
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.4
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.22
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.41
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-6.03
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-11.79
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.9
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,transformer,,Temperature,C,20.2
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
915841,Tom Cobleigh Grantham,2024-02-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.6
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-14.06
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-5.35
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-9.31
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.35
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.21
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.62
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
915841,Tom Cobleigh Grantham,2024-02-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.74
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.04
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-14.47
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-7.37
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-9.62
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.5
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
915841,Tom Cobleigh Grantham,2024-02-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.54
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.03
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.95
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-9.92
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-10.88
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.62
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.56
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
915841,Tom Cobleigh Grantham,2024-02-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.64
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-10.31
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-10.28
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.53
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
915841,Tom Cobleigh Grantham,2024-02-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.09
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.89
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-14.13
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-7.64
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-14.11
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.66
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.41
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
915841,Tom Cobleigh Grantham,2024-02-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
