Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.1
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.91
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-15.29
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-7.31
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-16.35
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,02,N Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.26
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-02-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.97
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-19.42
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-8.61
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-11.44
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,02,N Current (RMS),A,52.6
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.29
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.95
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.91
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.89
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-19.72
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-9.93
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-12.3
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,02,N Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.36
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.05
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-17.42
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-8.6
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-15.09
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,02,N Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.61
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.45
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.88
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
915841,Tom Cobleigh Grantham,2024-02-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.98
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.91
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-9.66
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-15.88
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.2
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.37
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.53
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-02-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-17.78
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-11.31
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-16.85
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.5
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.18
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.44
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.17
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.03
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.35
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-10.47
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-17.21
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.75
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.44
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
915841,Tom Cobleigh Grantham,2024-02-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.46
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.81
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-10.86
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-14.2
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.8
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.56
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.04
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
915841,Tom Cobleigh Grantham,2024-02-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.85
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-14.17
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-11.47
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-12.17
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.69
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
915841,Tom Cobleigh Grantham,2024-02-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
