Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.76
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.19
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-12.93
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-13.42
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
915841,Tom Cobleigh Grantham,2024-02-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,04,N Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.6
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.0
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.41
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-12.24
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-14.77
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.01
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.63
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.72
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.51
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.45
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-10.5
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.81
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,02,N Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.98
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.53
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.11
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
915841,Tom Cobleigh Grantham,2024-02-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.83
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.82
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.72
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-8.93
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-16.2
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.9
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.55
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.71
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-02-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.69
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.52
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.99
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-11.23
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-15.5
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.7
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.99
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.03
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
915841,Tom Cobleigh Grantham,2024-02-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.74
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.09
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.82
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.14
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-16.18
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.88
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.12
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.55
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.85
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
915841,Tom Cobleigh Grantham,2024-02-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.39
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.66
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.15
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.34
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.38
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-11.95
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-15.4
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.32
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.03
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
915841,Tom Cobleigh Grantham,2024-02-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.82
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.39
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,04,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.39
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.31
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-11.42
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.69
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,02,N Current (RMS),A,35.3
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.6
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.95
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.94
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.17
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.08
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.57
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.95
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.06
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-11.98
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.68
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.77
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.59
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.42
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.06
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
