Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,04,N Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-20.79
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-11.84
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-16.94
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,02,N Current (RMS),A,50.6
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.9
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.56
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
915841,Tom Cobleigh Grantham,2024-02-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.29
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.92
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.57
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.56
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.17
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-18.42
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-13.42
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.24
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-6.19
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.54
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.46
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.58
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.35
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.25
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-17.93
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-15.25
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.7
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.49
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.11
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.16
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.19
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.16
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,04,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.86
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-18.68
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-14.7
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-17.54
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.53
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.94
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.29
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.12
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.49
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.06
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.57
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.05
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.3
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-14.29
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-16.41
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-15.1
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.36
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.27
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.22
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.79
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,14.96
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.65
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.99
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.22
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.19
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.34
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-14.81
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-15.2
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.51
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.17
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,01,N Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-02-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.35
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,14.47
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.78
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.37
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.08
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.36
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.42
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.65
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.94
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-16.76
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.81
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.49
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.62
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.72
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.55
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.48
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.73
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.02
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.55
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.39
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.81
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-14.02
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.95
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.54
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.64
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.06
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.12
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.63
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.5
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,19.5
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.01
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.83
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.39
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.55
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.32
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-15.18
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-22.44
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,02,N Current (RMS),A,51.1
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.75
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.78
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.55
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.38
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
915841,Tom Cobleigh Grantham,2024-02-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.01
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.7
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,14.24
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,20.43
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.87
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
