Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.7
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.46
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.52
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-19.16
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-17.97
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.86
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,02,N Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.56
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.26
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.49
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.03
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
915841,Tom Cobleigh Grantham,2024-02-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.8
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.47
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,23.25
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.71
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.41
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.4
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-20.35
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-19.21
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-18.16
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,02,N Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-4.89
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.04
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.92
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.49
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,21.37
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.49
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.07
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.35
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-14.72
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-18.68
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-23.27
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,02,N Current (RMS),A,49.6
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.28
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.94
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.52
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.1
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,24.48
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.64
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.4
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.2
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.96
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.62
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.61
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.67
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-18.38
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-24.03
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,02,N Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.4
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.2
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.26
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.99
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
915841,Tom Cobleigh Grantham,2024-02-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.3
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,22.71
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.25
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.86
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.1
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.69
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-24.88
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-21.7
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-25.01
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,02,N Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.0
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-5.28
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.11
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.83
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.01
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.4
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.69
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,22.82
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.17
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.82
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.89
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.78
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-28.28
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-17.84
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-26.77
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,02,N Current (RMS),A,62.8
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,119.2
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,114.4
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.89
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.99
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.77
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.85
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,16.19
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.58
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.54
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.36
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.18
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-18.36
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-14.41
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-26.62
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,02,N Current (RMS),A,61.8
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,113.5
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.94
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.08
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-02-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.52
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.64
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.71
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,24.1
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.6
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.31
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,5.17
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.11
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.36
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.59
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-18.72
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-25.75
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,02,N Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.2
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.09
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.76
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-02-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.42
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.47
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.8
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.4
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,04,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.85
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-22.47
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-16.99
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-20.3
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,02,N Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,96.6
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.97
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.74
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.75
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.52
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.91
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.01
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.27
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
