Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.63
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.44
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-22.73
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-20.45
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-22.22
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,02,N Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.89
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.81
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.24
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-02-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.55
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.4
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,23.08
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.34
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.37
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.15
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-18.08
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-18.43
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-26.31
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,02,N Current (RMS),A,55.7
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,112.7
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.12
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.71
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.31
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
915841,Tom Cobleigh Grantham,2024-02-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.23
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.65
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.58
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.67
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.23
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.71
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.13
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.89
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.28
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-17.94
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-27.5
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,02,N Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.2
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.79
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.48
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.92
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.34
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
915841,Tom Cobleigh Grantham,2024-02-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.68
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.52
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.78
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.35
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.64
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-18.68
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-19.5
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-31.13
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,02,N Current (RMS),A,67.7
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,132.0
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.08
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.88
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.81
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.42
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.31
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.2
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.63
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.07
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-19.72
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-19.37
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-31.28
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,02,N Current (RMS),A,66.6
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.8
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,133.3
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.71
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.6
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.06
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
915841,Tom Cobleigh Grantham,2024-02-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.19
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.79
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.02
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-21.68
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-21.66
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-27.06
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.7
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.12
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.26
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.11
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.63
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.17
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.71
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.13
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-20.88
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-21.68
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-29.39
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,02,N Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.0
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,125.8
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-3.63
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.42
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.87
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.57
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.81
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.23
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.09
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.2
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.76
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,04,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.95
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-24.77
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-18.09
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-38.88
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,02,N Current (RMS),A,86.1
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,106.5
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,165.1
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.03
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.43
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.46
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-02-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.24
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.69
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.17
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.7
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.01
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-26.04
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-18.55
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-37.52
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,02,N Current (RMS),A,78.4
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,159.1
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.38
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.84
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.82
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.72
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.95
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.93
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,20.62
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.22
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
