Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.15
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,04,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.79
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-22.88
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-18.46
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-39.82
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,02,N Current (RMS),A,87.1
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.9
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,168.3
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.64
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.34
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.02
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.47
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.24
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.2
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.34
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.8
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.59
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-20.31
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-18.72
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-43.51
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,02,N Current (RMS),A,104.3
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,183.4
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.97
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.91
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,transformer,,Temperature,C,20.2
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.41
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.76
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.03
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.95
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.18
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.86
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.97
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-22.55
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-21.58
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-40.65
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,02,N Current (RMS),A,86.8
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,97.2
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,173.0
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.19
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.03
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.18
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-02-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.76
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.97
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.77
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.22
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.84
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,04,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.79
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.49
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-28.84
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-26.35
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-50.65
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,02,N Current (RMS),A,102.7
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,123.2
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,213.7
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-6.26
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.82
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.37
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.97
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
915841,Tom Cobleigh Grantham,2024-02-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.89
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.84
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.12
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.4
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.07
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-26.59
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-21.25
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-36.66
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,02,N Current (RMS),A,70.1
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.1
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,155.5
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-7.18
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.73
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.37
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.49
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.05
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.8
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.8
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.05
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-25.28
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-11.37
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-31.29
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,02,N Current (RMS),A,83.9
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.9
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.88
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.15
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,01,N Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.96
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
915841,Tom Cobleigh Grantham,2024-02-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.44
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.41
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.26
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.98
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.15
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-21.44
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-13.73
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-29.47
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,02,N Current (RMS),A,69.2
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,92.2
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,125.6
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-4.91
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.01
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.64
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.61
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.84
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.52
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.13
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.86
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.92
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.61
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-20.57
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-16.23
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-25.18
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.6
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.57
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.88
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
915841,Tom Cobleigh Grantham,2024-02-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,23.46
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.25
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.71
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.04
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.52
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-20.94
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-16.08
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-23.27
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,90.2
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.74
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.91
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
915841,Tom Cobleigh Grantham,2024-02-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.93
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.56
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.57
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
