Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.37
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-17.27
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-10.73
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-23.46
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,02,N Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.87
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.5
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
915841,Tom Cobleigh Grantham,2024-02-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.59
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.7
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.41
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.56
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,04,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.14
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.44
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-19.9
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-10.27
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-20.29
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,02,N Current (RMS),A,57.2
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.81
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.64
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.07
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-02-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.62
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.12
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.62
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.8
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.01
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.02
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-12.54
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-17.79
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.52
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.49
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-02-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.85
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.85
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.89
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.76
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,04,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.21
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.95
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.84
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-12.97
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-18.85
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,02,N Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.3
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.63
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
915841,Tom Cobleigh Grantham,2024-02-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.63
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.11
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.94
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.54
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.38
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-11.77
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-17.96
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.77
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.32
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.28
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.02
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.38
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.71
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.11
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.72
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.46
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-19.36
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.29
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.78
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.6
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.65
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.58
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.62
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.11
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.46
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-15.0
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-17.21
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-02-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.96
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,20.03
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.61
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.52
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,04,N Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.67
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.68
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-14.26
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-23.34
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.63
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.49
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.06
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.17
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.27
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.56
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.92
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,22.49
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.4
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.29
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.45
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.08
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.5
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-18.63
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.39
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
915841,Tom Cobleigh Grantham,2024-02-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.2
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.46
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.18
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,19.28
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.03
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
