Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.32
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,04,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.87
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.83
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.97
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-10.32
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-17.64
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,02,N Current (RMS),A,43.9
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.01
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.31
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
915841,Tom Cobleigh Grantham,2024-02-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.17
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.5
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,15.21
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.06
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.14
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.56
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-10.03
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-15.59
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.16
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.39
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.4
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
915841,Tom Cobleigh Grantham,2024-02-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.42
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.43
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,17.34
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,04,N Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.29
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-13.28
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-11.47
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-16.23
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.8
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
915841,Tom Cobleigh Grantham,2024-02-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.43
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.53
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,18.91
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.1
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.04
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.45
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-19.8
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.1
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.35
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.54
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,transformer,,Temperature,C,19.7
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.08
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.99
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.29
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,14.66
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.62
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.76
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-11.9
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-22.54
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,02,N Current (RMS),A,55.5
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.05
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.0
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
915841,Tom Cobleigh Grantham,2024-02-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.17
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.83
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,15.81
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,04,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.12
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.18
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.31
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-9.93
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-24.89
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,02,N Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.06
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.63
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
915841,Tom Cobleigh Grantham,2024-02-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.52
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.2
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.4
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-14.84
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-9.51
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-22.16
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,02,N Current (RMS),A,56.7
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.85
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.15
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.28
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.47
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
915841,Tom Cobleigh Grantham,2024-02-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.32
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.54
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.69
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,18.29
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.65
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.1
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-16.67
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-10.14
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-21.35
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,02,N Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.04
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.41
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.73
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.95
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.57
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,18.81
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.78
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,04,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.5
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.73
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.08
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-18.03
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-11.45
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-19.32
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,02,N Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.03
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.13
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
915841,Tom Cobleigh Grantham,2024-02-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.15
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.11
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.2
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,21.43
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.36
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
