Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.21
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-18.56
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-11.59
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-18.88
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,02,N Current (RMS),A,51.1
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.9
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.42
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.03
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
915841,Tom Cobleigh Grantham,2024-02-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.98
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.17
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,21.78
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.35
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.77
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.25
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-13.13
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-18.46
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.32
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.3
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.93
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
915841,Tom Cobleigh Grantham,2024-02-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.77
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.98
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,25.61
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.17
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.44
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.18
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-19.14
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-16.11
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.46
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
915841,Tom Cobleigh Grantham,2024-02-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.17
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.97
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.55
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,21.19
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.04
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.74
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.09
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-18.68
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-15.91
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.43
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-6.12
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.19
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
915841,Tom Cobleigh Grantham,2024-02-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.36
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,21.0
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.21
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.14
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.75
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.73
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.5
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-15.82
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-17.11
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-6.14
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.85
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.08
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
915841,Tom Cobleigh Grantham,2024-02-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.73
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.49
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,22.76
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.53
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.7
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-14.35
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.27
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-18.82
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-5.58
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.6
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.46
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.67
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.44
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.04
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,21.46
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,19.83
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.13
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.22
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.41
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-18.57
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-10.77
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-23.06
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,02,N Current (RMS),A,57.2
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.3
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.76
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.02
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,transformer,,Temperature,C,19.4
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
915841,Tom Cobleigh Grantham,2024-02-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.53
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.03
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.59
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.01
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.59
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.14
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-18.44
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-11.5
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-17.52
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,02,N Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.57
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.76
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,01,N Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,transformer,,Temperature,C,19.4
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
915841,Tom Cobleigh Grantham,2024-02-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.25
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.49
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,19.39
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,16.63
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.5
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-15.99
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-10.49
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-17.3
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.14
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.59
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,transformer,,Temperature,C,19.3
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-02-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.99
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.95
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.85
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.11
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.5
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
