Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.74
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.57
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.3
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-19.85
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-10.08
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.91
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,02,N Current (RMS),A,53.4
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.15
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.7
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,transformer,,Temperature,C,19.2
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
915841,Tom Cobleigh Grantham,2024-02-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.68
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.83
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.46
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,22.77
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.28
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.67
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.95
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,-11.88
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-20.11
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,02,N Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,-3.12
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.21
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,transformer,,Temperature,C,19.2
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.82
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
915841,Tom Cobleigh Grantham,2024-02-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.29
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.4
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.39
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,20.5
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,21.93
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.34
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.68
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.04
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.1
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,-11.27
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.45
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.93
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.03
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
915841,Tom Cobleigh Grantham,2024-02-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.0
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.72
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,19.28
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,20.2
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.17
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-20.45
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,-12.82
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-13.13
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,02,N Current (RMS),A,54.2
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.88
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-02-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.7
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.7
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,22.75
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,21.6
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.55
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.97
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-21.07
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,-14.58
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-18.62
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,02,N Current (RMS),A,51.5
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.57
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.14
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,transformer,,Temperature,C,19.0
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-02-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.56
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.56
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,13.93
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.71
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-15.34
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.62
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-16.47
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,02,N Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.72
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.24
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,transformer,,Temperature,C,19.0
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.53
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.72
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.0
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.59
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,-20.45
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.79
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,transformer,,Temperature,C,19.0
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.31
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.05
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.69
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.44
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.28
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-16.68
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,-14.14
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-18.04
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.6
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.67
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.6
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,transformer,,Temperature,C,19.0
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.92
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.58
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.59
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.67
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.8
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.17
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.54
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-14.8
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,02,N Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.9
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.96
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,transformer,,Temperature,C,18.9
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.74
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
915841,Tom Cobleigh Grantham,2024-02-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.12
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.86
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.19
