Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.82
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.18
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,-15.0
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-19.05
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.59
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.68
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,transformer,,Temperature,C,18.9
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.16
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.22
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,04,N Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.7
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.42
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,-16.26
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-22.35
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,02,N Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.5
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.34
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,transformer,,Temperature,C,18.9
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.42
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
915841,Tom Cobleigh Grantham,2024-02-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.76
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.91
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.39
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.74
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-18.65
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.6
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.65
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,transformer,,Temperature,C,18.9
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.79
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
915841,Tom Cobleigh Grantham,2024-02-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,10.05
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.03
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,04,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.65
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.86
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.17
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.13
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,-12.49
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-22.29
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,02,N Current (RMS),A,54.0
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.47
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.59
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,transformer,,Temperature,C,18.9
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.12
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.05
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.94
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.45
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.02
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.3
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.1
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.84
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.18
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.79
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,-9.28
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-25.36
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,02,N Current (RMS),A,64.5
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,107.1
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.96
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-6.13
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.5
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,transformer,,Temperature,C,18.9
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.01
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-02-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.14
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.4
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.45
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.6
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.79
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-14.18
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,-15.0
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.92
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,02,N Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.85
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.61
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,transformer,,Temperature,C,18.9
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.05
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
915841,Tom Cobleigh Grantham,2024-02-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,-0.14
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-18.88
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,-12.73
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-22.39
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,02,N Current (RMS),A,47.3
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.49
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.27
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,transformer,,Temperature,C,18.8
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.73
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.94
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,-0.21
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.4
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.91
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.46
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-16.32
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,-13.1
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.43
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.65
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.94
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,transformer,,Temperature,C,18.8
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
915841,Tom Cobleigh Grantham,2024-02-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.48
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.76
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.33
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-14.9
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,-12.11
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-14.16
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,-3.31
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.85
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,transformer,,Temperature,C,18.8
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
915841,Tom Cobleigh Grantham,2024-02-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,04,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.55
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.85
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.32
