Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.97
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,-10.24
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-14.49
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.83
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.52
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,transformer,,Temperature,C,18.7
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.98
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
915841,Tom Cobleigh Grantham,2024-02-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.78
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.05
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.23
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,-13.52
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-15.6
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.19
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,transformer,,Temperature,C,18.7
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.66
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.44
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
915841,Tom Cobleigh Grantham,2024-02-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.49
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.91
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.05
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.69
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.2
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.65
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-17.03
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.41
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.38
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,transformer,,Temperature,C,18.8
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.13
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.87
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.27
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.68
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.59
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.83
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.71
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.78
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.58
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-18.13
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.79
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.03
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,transformer,,Temperature,C,18.8
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-02-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.7
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.91
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.42
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.6
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.77
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,-12.99
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-17.8
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.98
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.82
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,transformer,,Temperature,C,18.9
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.49
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.37
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
915841,Tom Cobleigh Grantham,2024-02-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.89
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.87
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.85
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.24
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.77
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-18.46
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.86
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-6.46
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,transformer,,Temperature,C,18.9
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.14
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.18
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
915841,Tom Cobleigh Grantham,2024-02-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.16
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.55
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-19.5
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,-15.0
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-19.34
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.41
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.93
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,transformer,,Temperature,C,19.0
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.76
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.86
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.26
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
915841,Tom Cobleigh Grantham,2024-02-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.15
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.37
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.68
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-22.43
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,-14.51
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.18
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.2
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.16
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.69
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,transformer,,Temperature,C,19.0
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.23
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.32
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
915841,Tom Cobleigh Grantham,2024-02-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.48
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.11
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.77
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.27
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,-12.29
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-15.0
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,02,N Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.7
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.94
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.75
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.19
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.5
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
915841,Tom Cobleigh Grantham,2024-02-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.79
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.54
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-22.99
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,-11.81
