Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-15.59
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,02,N Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,98.1
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.26
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.83
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.98
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.81
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
915841,Tom Cobleigh Grantham,2024-02-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-20.86
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,-12.82
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-15.62
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,02,N Current (RMS),A,52.9
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.0
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.12
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.11
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-5.86
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,transformer,,Temperature,C,19.2
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.35
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-02-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.7
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.78
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.82
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.59
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-13.72
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.71
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-6.1
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,01,N Current (RMS),A,19.8
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,transformer,,Temperature,C,19.3
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.18
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
915841,Tom Cobleigh Grantham,2024-02-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.67
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.92
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.82
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.19
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,-11.44
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-12.32
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.73
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-5.77
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,transformer,,Temperature,C,19.3
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.81
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.99
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.83
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-14.13
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,-7.86
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-13.7
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.27
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.9
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,transformer,,Temperature,C,19.4
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.32
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.01
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.24
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.7
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-13.13
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,-7.13
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-11.16
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.07
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,transformer,,Temperature,C,19.4
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
915841,Tom Cobleigh Grantham,2024-02-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.8
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.23
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.23
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.67
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,-7.95
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-10.71
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.24
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.8
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
915841,Tom Cobleigh Grantham,2024-02-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.72
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.22
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.93
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,-6.54
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-12.16
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.91
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.68
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.93
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.2
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.08
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,-4.72
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-10.96
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.36
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.66
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.96
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.23
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.51
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.71
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,-5.3
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-10.32
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
