Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.51
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.62
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,transformer,,Temperature,C,19.7
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.58
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.75
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.39
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.82
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.4
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,-10.83
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-8.99
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,02,N Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.94
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.56
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,transformer,,Temperature,C,19.7
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.56
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.21
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.43
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.64
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.83
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.56
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,-11.9
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-10.25
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.76
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.21
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-02-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.51
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.8
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,-12.99
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-10.21
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.13
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.21
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.46
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.63
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
915841,Tom Cobleigh Grantham,2024-02-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.17
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.9
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,-7.68
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-10.67
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.12
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.85
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
915841,Tom Cobleigh Grantham,2024-02-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.78
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.07
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.67
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,-7.39
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-10.12
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.56
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.99
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
915841,Tom Cobleigh Grantham,2024-02-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.31
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,-6.79
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-9.78
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.91
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.91
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.59
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.27
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,-6.35
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-8.24
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.08
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
915841,Tom Cobleigh Grantham,2024-02-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.26
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.27
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.49
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.77
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.88
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,-5.06
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-8.22
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.77
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.36
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.72
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
915841,Tom Cobleigh Grantham,2024-02-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.4
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.47
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.64
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.9
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,-8.75
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-8.66
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
