Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.64
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.94
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.55
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
915841,Tom Cobleigh Grantham,2024-02-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.66
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.39
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.28
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,-8.73
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-9.83
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,02,N Current (RMS),A,21.9
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.53
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.75
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
915841,Tom Cobleigh Grantham,2024-02-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.53
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.44
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.95
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,-7.26
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-8.59
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.26
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.96
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,transformer,,Temperature,C,20.2
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
915841,Tom Cobleigh Grantham,2024-02-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.57
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,04,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.09
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.31
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,-6.53
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-9.18
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.41
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.06
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.73
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.23
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,-13.14
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-10.14
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.55
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.34
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,01,N Current (RMS),A,4.1
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
915841,Tom Cobleigh Grantham,2024-02-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.47
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.6
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.13
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.68
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.35
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.8
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-9.79
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.79
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.69
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.08
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,01,N Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.08
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-02-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.29
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.86
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.8
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.78
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-9.31
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.68
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.11
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.9
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.29
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.15
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.97
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.98
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,-15.76
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-9.19
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,02,N Current (RMS),A,39.4
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.53
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.42
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,-14.94
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-9.63
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.62
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.2
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.1
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
915841,Tom Cobleigh Grantham,2024-02-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,04,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.03
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.84
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.14
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,-13.26
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-9.57
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
