Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.71
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.1
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,01,N Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
915841,Tom Cobleigh Grantham,2024-02-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.93
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.63
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,-12.56
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-9.03
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.57
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.12
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,01,N Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
915841,Tom Cobleigh Grantham,2024-02-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.38
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.7
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.8
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.56
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.63
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,-14.05
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-10.9
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.92
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.22
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.67
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.42
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.8
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.69
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.01
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.4
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,-16.32
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-10.5
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.0
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.93
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.97
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
915841,Tom Cobleigh Grantham,2024-02-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.79
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.92
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,-14.61
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-9.08
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.02
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.43
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.88
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.86
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.94
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.06
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.73
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,-20.0
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-8.81
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,02,N Current (RMS),A,48.4
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.5
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.02
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.69
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.72
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.22
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
915841,Tom Cobleigh Grantham,2024-02-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.01
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.51
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.6
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,-22.59
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-12.53
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,02,N Current (RMS),A,58.4
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.62
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.0
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.14
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-02-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.97
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.52
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.46
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.76
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.22
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,-20.5
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-14.32
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,02,N Current (RMS),A,48.4
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.52
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.88
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,transformer,,Temperature,C,21.3
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.25
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.76
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.51
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.85
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.16
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,-21.69
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-12.66
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,02,N Current (RMS),A,53.1
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.2
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.53
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.92
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,transformer,,Temperature,C,21.3
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.34
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-02-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.95
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.13
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.12
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,-24.03
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-11.59
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,02,N Current (RMS),A,61.5
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
