Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.96
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,transformer,,Temperature,C,21.4
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.46
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.9
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
915841,Tom Cobleigh Grantham,2024-02-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.88
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,04,N Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.46
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.27
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.09
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.03
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,-24.53
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-12.55
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,02,N Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.57
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.58
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,transformer,,Temperature,C,21.5
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.34
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.53
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
915841,Tom Cobleigh Grantham,2024-02-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.83
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.82
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.27
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.83
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,-24.25
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-14.54
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,02,N Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.47
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.29
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,01,N Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,transformer,,Temperature,C,21.5
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.59
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
915841,Tom Cobleigh Grantham,2024-02-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.68
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.3
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.64
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.53
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,-21.99
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-13.81
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,02,N Current (RMS),A,54.9
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.08
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.41
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.54
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,transformer,,Temperature,C,21.6
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.93
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.57
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
915841,Tom Cobleigh Grantham,2024-02-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.81
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.58
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.19
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.12
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,-22.39
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-10.27
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,02,N Current (RMS),A,53.4
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.44
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.62
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,transformer,,Temperature,C,21.7
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.35
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
915841,Tom Cobleigh Grantham,2024-02-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.96
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.5
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,3.0
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.14
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.9
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.68
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,-22.38
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-10.45
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,02,N Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.71
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.41
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.53
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
915841,Tom Cobleigh Grantham,2024-02-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.25
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.55
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,3.2
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.99
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.18
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.82
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,-21.52
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-12.8
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,02,N Current (RMS),A,49.6
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.61
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.09
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.11
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-02-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.49
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,3.1
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.42
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.07
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,-21.14
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-11.88
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,02,N Current (RMS),A,49.0
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.95
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.59
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,transformer,,Temperature,C,21.8
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.1
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.7
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-02-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.8
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.41
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.25
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,-20.2
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-10.89
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,02,N Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.43
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,transformer,,Temperature,C,21.9
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.01
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
915841,Tom Cobleigh Grantham,2024-02-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.23
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.63
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-17.47
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,-7.84
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-12.1
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.5
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
