Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.21
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,transformer,,Temperature,C,18.7
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.96
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-02-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.3
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,04,N Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.94
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.21
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,-7.08
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-12.25
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,02,N Current (RMS),A,51.6
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.42
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.36
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,transformer,,Temperature,C,18.8
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
915841,Tom Cobleigh Grantham,2024-02-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.63
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.64
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.36
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.68
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-16.6
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,-12.29
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-14.07
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.51
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,transformer,,Temperature,C,18.9
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.19
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
915841,Tom Cobleigh Grantham,2024-02-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.18
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.73
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.74
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-15.28
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,-10.16
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-16.42
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,02,N Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.7
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,transformer,,Temperature,C,19.0
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.7
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.72
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-16.69
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,-11.8
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-12.41
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.72
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,01,N Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,transformer,,Temperature,C,19.1
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.89
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.41
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.84
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.0
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,-11.18
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-13.17
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.78
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,01,N Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,transformer,,Temperature,C,19.2
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.14
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.69
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.88
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,-8.85
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-15.02
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.63
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,transformer,,Temperature,C,19.3
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
915841,Tom Cobleigh Grantham,2024-02-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.12
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.29
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.3
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-20.92
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,-9.71
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.15
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,02,N Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.24
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,transformer,,Temperature,C,19.4
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.24
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.28
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.38
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-22.14
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,-10.0
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-16.06
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,02,N Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.9
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.22
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,transformer,,Temperature,C,19.4
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.11
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
915841,Tom Cobleigh Grantham,2024-02-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.63
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.43
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.66
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.03
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.85
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-23.82
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,-10.19
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-21.29
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,02,N Current (RMS),A,63.1
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.82
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.09
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
