Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.81
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.81
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
915841,Tom Cobleigh Grantham,2024-02-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.65
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.05
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.39
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.86
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-21.86
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,-9.55
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-17.62
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,02,N Current (RMS),A,59.1
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,93.0
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.24
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.35
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,transformer,,Temperature,C,19.5
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
915841,Tom Cobleigh Grantham,2024-02-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.02
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.72
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.53
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.88
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.46
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-18.15
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,-12.72
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-15.66
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.13
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.37
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.32
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.38
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.11
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.42
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.64
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.34
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-18.88
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,-15.9
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-16.69
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.8
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.58
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.33
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.71
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
915841,Tom Cobleigh Grantham,2024-02-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.28
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.11
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.82
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.8
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.08
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-20.16
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,-15.85
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-19.91
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,02,N Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.6
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.1
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.5
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.59
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,transformer,,Temperature,C,19.6
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.14
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-02-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.14
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.2
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.97
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.44
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-25.4
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,-16.99
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-21.05
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,02,N Current (RMS),A,55.3
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,107.1
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.53
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,transformer,,Temperature,C,19.7
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.36
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.48
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.25
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.31
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.01
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.7
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.95
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.66
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.01
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-24.53
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.15
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-19.19
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,02,N Current (RMS),A,59.6
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,102.7
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.44
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.09
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.91
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.8
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.25
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.56
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.26
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.07
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.21
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-21.83
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,-14.31
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-20.38
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,02,N Current (RMS),A,52.6
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.67
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.81
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.53
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.42
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.77
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.01
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,20.76
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.32
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.7
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.3
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.85
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-24.45
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,-13.38
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-21.17
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,02,N Current (RMS),A,61.5
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.6
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.73
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.31
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
915841,Tom Cobleigh Grantham,2024-02-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.26
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.54
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,23.76
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.95
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.15
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.18
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.51
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-25.69
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,-12.16
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-21.3
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,02,N Current (RMS),A,67.9
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.78
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.42
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
