Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.51
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
915841,Tom Cobleigh Grantham,2024-02-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.2
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.77
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,23.08
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.29
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.5
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.26
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.81
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.07
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-22.66
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,-13.86
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-22.95
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,02,N Current (RMS),A,57.6
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.76
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.38
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
915841,Tom Cobleigh Grantham,2024-02-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.87
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.52
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,21.57
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.71
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.97
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.36
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.08
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.17
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-25.04
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,-14.02
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-22.36
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,02,N Current (RMS),A,64.0
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.81
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.56
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,transformer,,Temperature,C,19.7
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.97
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
915841,Tom Cobleigh Grantham,2024-02-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.82
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.83
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.86
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.83
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.19
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.7
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-26.84
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,-15.17
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-21.38
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,02,N Current (RMS),A,65.6
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,113.5
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.75
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.7
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.51
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,transformer,,Temperature,C,19.7
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.32
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,14.43
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.99
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.7
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.94
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.75
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.45
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.33
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-26.05
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,-16.12
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-25.45
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,02,N Current (RMS),A,65.0
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,109.8
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.85
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.13
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.95
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
915841,Tom Cobleigh Grantham,2024-02-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.44
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.95
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.94
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.54
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.76
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.7
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.41
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.04
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-25.75
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,-14.38
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-23.57
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,02,N Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,109.0
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.95
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.76
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
915841,Tom Cobleigh Grantham,2024-02-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.27
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.51
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.28
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.55
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.92
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,3.9
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.39
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.55
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-26.94
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,-17.69
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-23.01
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,02,N Current (RMS),A,61.1
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,113.9
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.6
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.74
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.85
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.53
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.28
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.38
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.57
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.95
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.9
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.4
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.78
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.51
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-26.32
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,-20.23
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-25.88
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,02,N Current (RMS),A,53.9
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,111.8
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.37
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.82
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.74
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.77
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.55
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.51
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,20.97
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.19
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.34
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.14
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-37.35
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,-17.44
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-26.27
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,02,N Current (RMS),A,93.2
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,157.4
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.18
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,-3.38
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.63
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.19
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.5
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
915841,Tom Cobleigh Grantham,2024-02-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.05
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.83
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.85
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.76
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.88
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.71
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.42
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.89
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-35.12
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,-12.84
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-23.31
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,02,N Current (RMS),A,94.4
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,148.0
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,-5.91
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-7.79
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
