Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.36
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.6
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.23
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.43
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.53
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,04,N Current (RMS),A,24.3
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.98
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-25.33
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,-15.9
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-21.37
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,02,N Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.8
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.5
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.94
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,-8.32
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-10.37
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,01,N Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.49
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.88
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.82
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.04
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.83
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.27
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.34
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-27.88
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,-18.13
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-21.55
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,02,N Current (RMS),A,60.0
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,118.3
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.25
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.92
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,-9.92
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-13.42
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,01,N Current (RMS),A,22.7
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.78
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.1
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.8
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
915841,Tom Cobleigh Grantham,2024-02-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.93
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.39
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.56
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.81
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.05
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.84
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.18
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-31.81
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,-20.28
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-26.75
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,02,N Current (RMS),A,63.5
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,134.4
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,-12.91
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-15.31
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,01,N Current (RMS),A,16.9
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.13
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.04
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
915841,Tom Cobleigh Grantham,2024-02-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.78
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.38
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,23.83
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.64
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.04
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.53
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.2
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.84
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-38.08
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,-17.93
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-26.89
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,02,N Current (RMS),A,91.0
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,159.9
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.6
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.04
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,-11.76
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-15.39
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.5
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.61
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
915841,Tom Cobleigh Grantham,2024-02-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.14
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.16
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.06
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.56
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.07
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.02
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-41.12
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,-13.67
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-29.51
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,02,N Current (RMS),A,109.7
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,172.1
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,124.6
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.12
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,-16.4
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-21.46
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.9
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.34
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
915841,Tom Cobleigh Grantham,2024-02-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.71
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.17
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.89
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.11
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.52
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.03
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.27
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-36.01
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,-14.79
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-31.59
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,02,N Current (RMS),A,90.3
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,152.1
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,133.1
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.96
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,-21.53
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-29.88
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.7
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,124.8
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-41.77
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
915841,Tom Cobleigh Grantham,2024-02-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.35
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.82
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.06
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.3
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.55
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.33
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.92
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.57
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-28.52
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,-20.4
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-28.62
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,02,N Current (RMS),A,56.8
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.8
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.2
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,-22.69
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-23.57
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.4
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,transformer,,Temperature,C,19.8
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.92
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.9
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
915841,Tom Cobleigh Grantham,2024-02-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.99
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.27
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.91
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.5
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.76
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.99
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.85
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.84
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-34.7
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,-20.02
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-31.15
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,02,N Current (RMS),A,73.3
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,145.9
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.3
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.64
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,-20.91
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-23.51
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.93
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.2
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
915841,Tom Cobleigh Grantham,2024-02-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.62
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.77
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.82
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.49
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.09
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.14
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.07
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.5
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-33.77
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,-18.25
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-32.44
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,02,N Current (RMS),A,75.2
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,141.9
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,137.7
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.36
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,-20.19
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-20.05
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,01,N Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
