Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,transformer,,Temperature,C,19.9
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.53
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.47
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
915841,Tom Cobleigh Grantham,2024-02-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.13
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.05
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.13
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.53
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.44
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.18
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.25
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-28.75
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,-18.58
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-35.44
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,02,N Current (RMS),A,73.3
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,121.3
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,150.7
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.5
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,-20.98
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-19.76
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.17
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.32
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.39
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
915841,Tom Cobleigh Grantham,2024-02-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.57
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.13
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.41
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.53
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,04,N Current (RMS),A,28.2
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.51
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.47
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.34
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-30.43
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,-17.57
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-32.26
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,02,N Current (RMS),A,74.7
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,128.4
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,136.9
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,-7.86
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.95
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,transformer,,Temperature,C,20.0
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
915841,Tom Cobleigh Grantham,2024-02-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.4
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.22
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.01
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.48
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.53
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.93
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-23.48
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,-15.72
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-26.0
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,02,N Current (RMS),A,61.2
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.5
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,-4.39
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.43
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.46
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
915841,Tom Cobleigh Grantham,2024-02-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.09
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.91
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.46
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.04
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.68
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.6
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.51
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,5.22
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.22
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,-18.16
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-27.27
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,02,N Current (RMS),A,58.7
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,117.0
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,-4.4
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.6
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.71
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.35
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.03
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-02-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.01
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,21.66
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,17.06
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.98
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,04,N Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.6
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.05
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.95
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.22
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,-17.07
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-26.63
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,02,N Current (RMS),A,57.2
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,-5.67
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-6.51
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,transformer,,Temperature,C,20.1
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.05
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
915841,Tom Cobleigh Grantham,2024-02-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.79
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.74
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.9
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.5
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,4.0
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.81
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.3
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-14.89
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,-19.39
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-22.29
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,02,N Current (RMS),A,46.3
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.7
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,-6.39
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-6.88
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,transformer,,Temperature,C,20.2
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.23
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.86
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
915841,Tom Cobleigh Grantham,2024-02-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.46
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.81
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.82
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.13
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.64
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,3.4
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.69
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-19.65
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,-19.84
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-28.15
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,02,N Current (RMS),A,55.4
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.1
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,-5.11
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-5.57
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.76
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.98
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.26
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.64
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.69
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.15
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.51
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.44
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-21.25
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,-17.5
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-28.94
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,02,N Current (RMS),A,59.1
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.7
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.4
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,-4.31
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.32
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.64
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
915841,Tom Cobleigh Grantham,2024-02-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.88
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.21
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.43
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.84
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.49
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.77
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.86
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-21.61
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.85
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-24.67
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,02,N Current (RMS),A,57.1
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,92.6
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.1
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.19
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-5.04
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,transformer,,Temperature,C,20.4
