Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.68
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
915841,Tom Cobleigh Grantham,2024-02-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.69
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.65
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,20.28
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.52
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,3.04
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.13
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-18.24
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,-11.07
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-20.5
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,02,N Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,-3.02
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.07
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.09
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
915841,Tom Cobleigh Grantham,2024-02-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.22
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.77
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.43
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.95
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.45
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-20.13
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,-15.5
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-18.17
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.4
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.92
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.79
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,transformer,,Temperature,C,20.7
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.59
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
915841,Tom Cobleigh Grantham,2024-02-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.06
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.31
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,19.68
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,04,N Current (RMS),A,14.0
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.51
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.91
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.97
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-17.54
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,-16.41
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-16.38
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.73
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.27
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.38
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
915841,Tom Cobleigh Grantham,2024-02-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.29
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.6
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.51
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.77
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,04,N Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.56
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.19
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,-13.5
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-19.66
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,-1.59
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.69
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.3
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
915841,Tom Cobleigh Grantham,2024-02-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.71
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.96
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.21
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.74
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.91
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.99
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.38
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.7
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-13.32
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,-14.04
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-19.7
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.6
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.9
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.7
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
915841,Tom Cobleigh Grantham,2024-02-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.84
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.29
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.06
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.63
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.51
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.45
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.85
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.67
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-18.53
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.45
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.66
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
915841,Tom Cobleigh Grantham,2024-02-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.72
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.77
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.97
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.51
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.17
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.46
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,2.9
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.08
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.98
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.11
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.76
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,-10.86
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-16.05
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,02,N Current (RMS),A,41.1
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.74
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.75
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
915841,Tom Cobleigh Grantham,2024-02-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.72
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.65
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.84
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.77
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.33
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,2.5
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.88
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.83
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.5
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-19.81
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,-10.31
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-16.01
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.7
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.02
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.78
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.01
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.9
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.75
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,15.53
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.27
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.84
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.66
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.59
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.73
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.72
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,-14.13
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-16.96
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.54
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.7
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
