Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.55
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
915841,Tom Cobleigh Grantham,2024-02-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.12
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.23
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.12
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.65
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.19
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.94
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.53
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,-15.78
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-16.87
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.33
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.87
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
915841,Tom Cobleigh Grantham,2024-02-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.73
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.11
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.29
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,19.94
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.46
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.09
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.33
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,-11.14
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-18.15
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,-1.64
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.35
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,transformer,,Temperature,C,21.1
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
915841,Tom Cobleigh Grantham,2024-02-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.82
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.8
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,18.13
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.85
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,04,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.79
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.0
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.92
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,-12.75
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-20.43
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,02,N Current (RMS),A,44.6
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,-1.78
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.64
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.03
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.94
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.71
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,19.55
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.56
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,04,N Current (RMS),A,7.6
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.38
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.49
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.55
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,-14.96
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-20.77
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,02,N Current (RMS),A,48.4
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.97
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.57
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.57
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,transformer,,Temperature,C,21.0
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
915841,Tom Cobleigh Grantham,2024-02-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.97
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.64
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.66
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.32
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.16
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.63
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.46
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,-14.46
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-19.93
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.36
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.36
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
915841,Tom Cobleigh Grantham,2024-02-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.01
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.12
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,21.81
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,17.12
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.26
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.43
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.96
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.16
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,-15.07
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-18.46
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,-1.94
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.62
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,01,N Current (RMS),A,5.2
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,transformer,,Temperature,C,20.9
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
915841,Tom Cobleigh Grantham,2024-02-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.58
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.55
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,20.77
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.75
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.47
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.58
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.75
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.8
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-14.03
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-19.69
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.05
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.57
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
915841,Tom Cobleigh Grantham,2024-02-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.52
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.38
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,19.33
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,21.23
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.87
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.23
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,04,N Current (RMS),A,8.0
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.61
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.93
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.43
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.61
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-15.13
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-19.04
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.98
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.1
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.49
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
915841,Tom Cobleigh Grantham,2024-02-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.86
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.79
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.66
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.92
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.45
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.68
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.26
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-20.58
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.02
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.59
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
