Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
915841,Tom Cobleigh Grantham,2024-02-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.54
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.43
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.9
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,20.62
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.05
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,04,N Current (RMS),A,4.9
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.41
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.02
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.98
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,-14.35
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-24.26
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,02,N Current (RMS),A,58.9
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.6
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,-2.25
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.41
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
915841,Tom Cobleigh Grantham,2024-02-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.25
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.98
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,21.17
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,16.08
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.18
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.81
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,04,N Current (RMS),A,9.0
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,4.8
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.95
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.2
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.49
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.0
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,-11.34
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-18.73
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,02,N Current (RMS),A,43.3
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,-2.7
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.97
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,transformer,,Temperature,C,20.8
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
915841,Tom Cobleigh Grantham,2024-02-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.2
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.5
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,20.63
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.89
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.07
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,04,N Current (RMS),A,11.9
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.89
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.31
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-14.67
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,-10.43
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-18.92
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,02,N Current (RMS),A,46.3
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,-3.34
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.25
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.21
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
915841,Tom Cobleigh Grantham,2024-02-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.15
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.59
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,20.56
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.41
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,-0.21
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,1.8
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.46
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.61
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.45
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,-10.2
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-17.79
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,-2.94
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.28
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,transformer,,Temperature,C,20.6
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.46
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
915841,Tom Cobleigh Grantham,2024-02-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.74
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.83
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.64
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,21.34
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,-0.03
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,2.1
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.76
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.47
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.65
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.82
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,-14.54
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-14.59
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.68
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,-2.33
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.66
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,transformer,,Temperature,C,20.5
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
915841,Tom Cobleigh Grantham,2024-02-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.7
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.19
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.62
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,20.08
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,17.06
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.95
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.8
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.59
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.52
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.9
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,-13.86
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-17.25
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,-2.85
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.84
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
915841,Tom Cobleigh Grantham,2024-02-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.16
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.03
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.68
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.83
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,04,N Current (RMS),A,8.2
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.62
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.57
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.81
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.83
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,-13.51
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-15.08
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,-1.84
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.43
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,transformer,,Temperature,C,20.4
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.53
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
915841,Tom Cobleigh Grantham,2024-02-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,3.21
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.24
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.65
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,19.08
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.61
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.6
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.17
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,4.37
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.92
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,-14.63
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-15.19
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,-1.88
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,transformer,,Temperature,C,20.3
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
915841,Tom Cobleigh Grantham,2024-02-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.74
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.87
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,19.49
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,15.99
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,4.67
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.27
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.82
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.59
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-17.35
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-17.4
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.7
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,-2.7
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.41
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,transformer,,Temperature,C,20.2
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
915841,Tom Cobleigh Grantham,2024-02-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
